Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.5,2.45,4.95,9.5,0.0,0.0
2018,2,22,7,0,127.0,15.0,2.6,5.3,19.0,92.35,0.0
2018,2,22,7,15,281.0,27.0,2.8,5.75,56.5,261.6,178.21
2018,2,22,7,30,435.0,39.0,3.0,6.2,94.0,404.81,337.33
2018,2,22,7,45,528.5,46.0,3.25,6.65,142.0,503.9,426.28
2018,2,22,8,0,622.0,53.0,3.5,7.1,190.0,608.54,514.79
2018,2,22,8,15,678.0,57.5,3.6,7.55,239.5,676.26,569.76
2018,2,22,8,30,734.0,62.0,3.7,8.0,289.0,753.04,629.34
2018,2,22,8,45,771.5,65.5,3.8,8.4,337.5,812.17,673.17
2018,2,22,9,0,809.0,69.0,3.9,8.8,386.0,870.05,714.73
2018,2,22,9,15,835.0,71.5,3.9,9.15,430.5,913.99,744.43
2018,2,22,9,30,861.0,74.0,3.9,9.5,475.0,955.34,771.68
2018,2,22,9,45,880.0,75.5,3.95,9.85,514.5,974.51,782.76
2018,2,22,10,0,899.0,77.0,4.0,10.2,554.0,1001.15,799.37
2018,2,22,10,15,910.5,79.0,4.05,10.4,586.5,1017.41,808.9
2018,2,22,10,30,922.0,81.0,4.1,10.6,619.0,1029.81,815.86
2018,2,22,10,45,929.0,82.5,4.2,10.75,644.0,1033.09,816.99
2018,2,22,11,0,936.0,84.0,4.3,10.9,669.0,1032.29,815.89
2018,2,22,11,15,904.5,97.0,4.4,10.95,675.0,1003.72,795.51
2018,2,22,11,30,873.0,110.0,4.5,11.0,681.0,982.62,780.69
2018,2,22,11,45,530.5,174.5,4.65,11.0,523.0,720.18,586.22
2018,2,22,12,0,188.0,239.0,4.8,11.0,365.0,415.0,341.2
2018,2,22,12,15,95.5,189.5,4.9,10.9,253.5,273.61,225.47
2018,2,22,12,30,3.0,140.0,5.0,10.8,142.0,121.04,96.49
2018,2,22,12,45,38.5,197.5,5.1,10.65,223.0,211.2,172.77
2018,2,22,13,0,74.0,255.0,5.2,10.5,304.0,291.43,239.37
2018,2,22,13,15,123.5,241.0,5.25,10.4,321.0,320.36,264.15
2018,2,22,13,30,173.0,227.0,5.3,10.3,338.0,331.63,274.31
2018,2,22,13,45,144.5,225.5,5.4,10.15,316.0,300.52,248.17
2018,2,22,14,0,116.0,224.0,5.5,10.0,294.0,271.81,224.05
2018,2,22,14,15,175.5,228.5,5.5,9.85,328.5,297.3,245.14
2018,2,22,14,30,235.0,233.0,5.5,9.7,363.0,320.97,263.62
2018,2,22,14,45,402.5,181.0,5.5,9.55,387.0,331.46,269.24
2018,2,22,15,0,570.0,129.0,5.5,9.4,411.0,319.94,253.35
2018,2,22,15,15,576.0,124.0,5.5,9.4,388.5,277.35,212.66
2018,2,22,15,30,582.0,119.0,5.5,9.4,366.0,233.44,170.87
2018,2,22,15,45,469.5,113.5,5.3,9.0,298.5,166.14,116.35
2018,2,22,16,0,357.0,108.0,5.1,8.6,231.0,115.95,80.33
2018,2,22,16,15,436.5,88.5,4.85,8.25,217.0,75.85,53.56
2018,2,22,16,30,516.0,69.0,4.6,7.9,203.0,53.75,43.51
2018,2,22,16,45,459.0,60.0,4.35,7.55,160.5,47.57,37.72
2018,2,22,17,0,402.0,51.0,4.1,7.2,118.0,41.27,31.6
2018,2,22,17,15,304.5,40.0,3.95,6.95,81.0,32.92,23.24
2018,2,22,17,30,207.0,29.0,3.8,6.7,44.0,22.57,8.57
2018,2,22,17,45,109.0,15.5,3.65,6.45,23.0,13.23,0.0
2018,2,22,18,0,11.0,2.0,3.5,6.2,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,6.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,45,104.5,9.0,1.55,1.65,12.5,0.0,0.0
2018,2,23,7,0,209.0,18.0,1.6,2.4,25.0,146.51,0.0
2018,2,23,7,15,369.0,27.0,2.05,3.15,65.0,324.36,235.27
2018,2,23,7,30,529.0,36.0,2.5,3.9,105.0,459.64,384.62
2018,2,23,7,45,613.5,42.0,2.9,4.65,155.0,556.41,471.22
2018,2,23,8,0,698.0,48.0,3.3,5.4,205.0,656.89,555.86
2018,2,23,8,15,748.0,52.5,3.55,5.8,256.5,730.03,615.34
2018,2,23,8,30,798.0,57.0,3.8,6.2,308.0,803.59,672.68
2018,2,23,8,45,830.5,60.5,4.05,6.65,357.0,859.88,714.64
2018,2,23,9,0,863.0,64.0,4.3,7.1,406.0,914.55,755.01
2018,2,23,9,15,885.0,67.0,4.3,7.45,451.5,946.06,775.36
2018,2,23,9,30,907.0,70.0,4.3,7.8,497.0,984.75,800.75
2018,2,23,9,45,922.0,72.5,4.3,8.1,536.5,1012.78,818.07
2018,2,23,10,0,937.0,75.0,4.3,8.4,576.0,1037.22,832.74
2018,2,23,10,15,947.5,76.5,4.3,8.7,609.0,1052.06,840.53
2018,2,23,10,30,958.0,78.0,4.3,9.0,642.0,1062.87,845.63
2018,2,23,10,45,963.5,80.0,4.3,9.3,667.0,1065.18,844.87
2018,2,23,11,0,969.0,82.0,4.3,9.6,692.0,1063.26,841.39
2018,2,23,11,15,973.5,82.5,4.3,9.8,710.0,1054.27,833.46
2018,2,23,11,30,978.0,83.0,4.3,10.0,728.0,1041.07,822.82
2018,2,23,11,45,980.0,83.5,4.3,10.2,737.5,1021.34,807.76
2018,2,23,12,0,982.0,84.0,4.3,10.4,747.0,997.57,790.03
2018,2,23,12,15,980.5,85.0,4.25,10.55,748.5,967.32,767.46
2018,2,23,12,30,979.0,86.0,4.2,10.7,750.0,933.41,742.39
2018,2,23,12,45,974.5,87.5,4.2,10.85,743.0,894.1,713.88
2018,2,23,13,0,970.0,89.0,4.2,11.0,736.0,851.65,683.01
2018,2,23,13,15,965.5,88.5,4.15,11.0,721.0,804.19,648.28
2018,2,23,13,30,961.0,88.0,4.1,11.0,706.0,754.1,610.38
2018,2,23,13,45,954.0,86.5,4.05,11.05,683.0,699.02,566.35
2018,2,23,14,0,947.0,85.0,4.0,11.1,660.0,642.04,519.74
2018,2,23,14,15,936.5,83.5,3.9,11.05,629.5,581.59,469.14
2018,2,23,14,30,926.0,82.0,3.8,11.0,599.0,520.15,416.24
2018,2,23,14,45,911.0,80.0,3.7,10.9,562.0,455.67,359.42
2018,2,23,15,0,896.0,78.0,3.6,10.8,525.0,391.3,301.1
2018,2,23,15,15,875.0,75.5,3.6,10.8,482.0,323.28,238.85
2018,2,23,15,30,854.0,73.0,3.6,10.8,439.0,257.93,178.78
2018,2,23,15,45,822.5,70.0,3.2,10.3,391.0,192.29,121.52
2018,2,23,16,0,791.0,67.0,2.8,9.8,343.0,130.17,74.11
2018,2,23,16,15,747.0,62.0,2.4,8.8,292.5,69.79,43.29
2018,2,23,16,30,703.0,57.0,2.0,7.8,242.0,49.55,39.74
2018,2,23,16,45,635.0,51.0,1.65,6.85,192.0,41.16,32.06
2018,2,23,17,0,567.0,45.0,1.3,5.9,142.0,36.82,27.85
2018,2,23,17,15,449.0,36.5,1.3,5.4,97.5,30.19,21.15
2018,2,23,17,30,331.0,28.0,1.3,4.9,53.0,23.64,10.65
2018,2,23,17,45,177.0,16.0,1.3,4.45,28.0,13.66,0.0
2018,2,23,18,0,23.0,4.0,1.3,4.0,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.3,3.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,24,6,45,75.5,9.5,1.5,2.9,12.5,0.0,0.0
2018,2,24,7,0,151.0,19.0,1.5,3.7,25.0,111.14,0.0
2018,2,24,7,15,292.5,30.5,1.8,4.55,63.0,278.35,208.8
2018,2,24,7,30,434.0,42.0,2.1,5.4,101.0,408.36,342.0
2018,2,24,7,45,518.5,50.0,2.35,6.25,148.5,502.32,424.49
2018,2,24,8,0,603.0,58.0,2.6,7.1,196.0,601.17,506.54
2018,2,24,8,15,542.5,75.5,2.65,7.65,221.5,593.56,500.86
2018,2,24,8,30,482.0,93.0,2.7,8.2,247.0,572.23,483.41
2018,2,24,8,45,450.5,115.5,2.8,8.7,276.5,585.28,492.83
2018,2,24,9,0,419.0,138.0,2.9,9.2,306.0,593.75,497.01
2018,2,24,9,15,477.5,141.5,3.0,9.65,353.0,660.52,548.36
2018,2,24,9,30,536.0,145.0,3.1,10.1,400.0,727.46,597.36
2018,2,24,9,45,648.5,130.0,3.15,10.55,463.0,835.0,675.13
2018,2,24,10,0,761.0,115.0,3.2,11.0,526.0,932.18,742.6
2018,2,24,10,15,815.5,106.0,3.35,11.3,569.5,970.04,767.52
2018,2,24,10,30,870.0,97.0,3.5,11.6,613.0,1011.66,795.51
2018,2,24,10,45,871.5,101.5,3.6,11.9,636.5,1012.95,794.67
2018,2,24,11,0,873.0,106.0,3.7,12.2,660.0,1010.23,791.54
2018,2,24,11,15,854.5,115.0,3.75,12.2,669.5,989.28,776.28
2018,2,24,11,30,836.0,124.0,3.8,12.2,679.0,964.69,758.7
2018,2,24,11,45,723.0,165.0,3.9,12.2,650.0,890.45,705.79
2018,2,24,12,0,610.0,206.0,4.0,12.2,621.0,807.48,645.0
2018,2,24,12,15,568.5,221.5,4.05,12.1,609.0,758.14,608.03
2018,2,24,12,30,527.0,237.0,4.1,12.0,597.0,715.11,574.99
2018,2,24,12,45,512.0,240.0,4.1,11.95,587.0,681.18,548.95
2018,2,24,13,0,497.0,243.0,4.1,11.9,577.0,646.28,521.86
2018,2,24,13,15,415.0,260.5,4.15,11.85,535.5,575.41,465.9
2018,2,24,13,30,333.0,278.0,4.2,11.8,494.0,499.8,405.83
2018,2,24,13,45,221.5,263.5,4.2,11.75,405.0,384.08,313.02
2018,2,24,14,0,110.0,249.0,4.2,11.7,316.0,290.48,236.49
2018,2,24,14,15,128.5,231.0,4.2,11.6,306.0,274.28,223.53
2018,2,24,14,30,147.0,213.0,4.2,11.5,296.0,256.32,208.48
2018,2,24,14,45,253.5,193.0,4.2,11.45,325.0,274.84,221.82
2018,2,24,15,0,360.0,173.0,4.2,11.4,354.0,279.37,221.47
2018,2,24,15,15,421.0,155.0,4.2,11.4,350.0,254.41,196.03
2018,2,24,15,30,482.0,137.0,4.2,11.4,346.0,221.81,163.29
2018,2,24,15,45,447.0,124.0,4.05,11.05,301.5,170.02,119.46
2018,2,24,16,0,412.0,111.0,3.9,10.7,257.0,122.8,83.2
2018,2,24,16,15,479.0,88.0,3.55,10.2,234.0,76.18,52.95
2018,2,24,16,30,546.0,65.0,3.2,9.7,211.0,50.51,40.3
2018,2,24,16,45,456.0,59.0,2.9,9.25,164.0,46.45,36.52
2018,2,24,17,0,366.0,53.0,2.6,8.8,117.0,42.55,32.65
2018,2,24,17,15,297.5,42.5,2.4,8.25,83.5,32.81,23.24
2018,2,24,17,30,229.0,32.0,2.2,7.7,50.0,24.89,12.34
2018,2,24,17,45,120.5,17.0,2.0,7.2,26.0,14.51,0.0
2018,2,24,18,0,12.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,1.75,6.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,45,69.5,9.0,1.1,2.9,12.0,7.68,0.0
2018,2,25,7,0,139.0,18.0,1.1,3.6,24.0,102.91,0.0
2018,2,25,7,15,295.5,30.5,1.15,4.3,65.0,281.56,216.99
2018,2,25,7,30,452.0,43.0,1.2,5.0,106.0,423.12,352.8
2018,2,25,7,45,547.5,49.0,1.25,5.7,156.0,524.0,438.34
2018,2,25,8,0,643.0,55.0,1.3,6.4,206.0,630.21,523.19
2018,2,25,8,15,694.5,60.0,1.45,7.25,256.5,696.04,573.61
2018,2,25,8,30,746.0,65.0,1.6,8.1,307.0,770.26,628.2
2018,2,25,8,45,781.5,69.0,1.75,8.9,356.0,828.74,669.13
2018,2,25,9,0,817.0,73.0,1.9,9.7,405.0,885.82,707.88
2018,2,25,9,15,842.5,75.0,2.0,10.35,449.5,928.9,735.53
2018,2,25,9,30,868.0,77.0,2.1,11.0,494.0,969.29,760.89
2018,2,25,9,45,886.0,79.0,2.2,11.7,533.5,988.12,770.87
2018,2,25,10,0,904.0,81.0,2.3,12.4,573.0,1014.43,786.19
2018,2,25,10,15,916.0,82.0,2.25,12.75,605.5,1029.82,793.15
2018,2,25,10,30,928.0,83.0,2.2,13.1,638.0,1041.34,797.66
2018,2,25,10,45,937.0,84.0,2.2,13.4,664.0,1045.83,798.4
2018,2,25,11,0,946.0,85.0,2.2,13.7,690.0,1046.19,796.63
2018,2,25,11,15,952.0,85.0,2.15,13.95,708.0,1038.2,789.01
2018,2,25,11,30,958.0,85.0,2.1,14.2,726.0,1026.05,778.92
2018,2,25,11,45,961.0,85.5,2.1,14.45,736.0,1007.52,765.42
2018,2,25,12,0,964.0,86.0,2.1,14.7,746.0,984.97,749.43
2018,2,25,12,15,956.5,89.5,2.15,14.85,745.5,952.57,727.75
2018,2,25,12,30,949.0,93.0,2.2,15.0,745.0,916.84,703.8
2018,2,25,12,45,952.0,91.0,2.25,15.1,740.0,880.65,679.54
2018,2,25,13,0,955.0,89.0,2.3,15.2,735.0,840.97,652.65
2018,2,25,13,15,951.0,88.0,2.4,15.15,720.0,793.86,620.97
2018,2,25,13,30,947.0,87.0,2.5,15.1,705.0,744.13,585.93
2018,2,25,13,45,941.0,85.5,2.55,15.1,682.5,690.24,544.99
2018,2,25,14,0,935.0,84.0,2.6,15.1,660.0,634.4,501.3
2018,2,25,14,15,925.0,82.5,2.7,14.9,630.0,574.75,453.75
2018,2,25,14,30,915.0,81.0,2.8,14.7,600.0,514.08,403.57
2018,2,25,14,45,901.0,78.5,2.9,14.5,563.0,450.09,348.93
2018,2,25,15,0,887.0,76.0,3.0,14.3,526.0,386.14,292.46
2018,2,25,15,15,866.5,73.5,3.0,14.3,483.5,318.56,231.61
2018,2,25,15,30,846.0,71.0,3.0,14.3,441.0,253.79,173.0
2018,2,25,15,45,808.5,68.5,3.0,13.45,391.5,188.09,117.09
2018,2,25,16,0,771.0,66.0,3.0,12.6,342.0,126.66,71.25
2018,2,25,16,15,727.0,62.0,2.7,11.7,292.5,68.37,42.27
2018,2,25,16,30,683.0,58.0,2.4,10.8,243.0,50.08,39.76
2018,2,25,16,45,617.5,53.0,2.1,9.85,194.5,42.51,32.91
2018,2,25,17,0,552.0,48.0,1.8,8.9,146.0,39.1,29.6
2018,2,25,17,15,401.0,39.5,1.8,8.4,98.5,32.45,23.01
2018,2,25,17,30,250.0,31.0,1.8,7.9,51.0,26.0,13.98
2018,2,25,17,45,128.5,16.0,1.75,7.35,26.0,13.66,0.0
2018,2,25,18,0,7.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,1.7,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,8.35,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,8.4,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,2.95,8.45,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.1,8.5,6.0,4.92,0.0
2018,2,26,7,45,0.0,11.0,3.2,8.55,11.0,9.03,2.21
2018,2,26,8,0,0.0,16.0,3.3,8.6,16.0,13.16,5.89
2018,2,26,8,15,0.0,15.0,3.35,8.7,15.0,12.34,5.19
2018,2,26,8,30,0.0,14.0,3.4,8.8,14.0,11.52,4.47
2018,2,26,8,45,0.0,20.5,3.5,8.9,20.5,16.9,9.16
2018,2,26,9,0,0.0,27.0,3.6,9.0,27.0,22.28,13.83
2018,2,26,9,15,13.0,90.5,3.65,9.15,97.0,88.68,71.81
2018,2,26,9,30,26.0,154.0,3.7,9.3,167.0,179.42,149.02
2018,2,26,9,45,32.0,175.0,3.75,9.45,192.0,207.48,172.08
2018,2,26,10,0,38.0,196.0,3.8,9.6,217.0,235.34,194.84
2018,2,26,10,15,77.5,228.0,3.85,9.8,274.0,309.47,256.56
2018,2,26,10,30,117.0,260.0,3.9,10.0,331.0,404.74,333.55
2018,2,26,10,45,207.5,271.0,3.9,10.2,402.5,503.05,413.16
2018,2,26,11,0,298.0,282.0,3.9,10.4,474.0,620.66,504.96
2018,2,26,11,15,344.0,277.5,3.9,10.5,505.0,651.75,528.49
2018,2,26,11,30,390.0,273.0,3.9,10.6,536.0,680.21,550.3
2018,2,26,11,45,351.0,288.0,3.9,10.75,527.0,647.33,523.1
2018,2,26,12,0,312.0,303.0,3.9,10.9,518.0,614.15,496.03
2018,2,26,12,15,257.5,311.5,3.9,10.95,489.0,560.56,453.19
2018,2,26,12,30,203.0,320.0,3.9,11.0,460.0,492.74,399.29
2018,2,26,12,45,249.5,304.5,3.9,11.0,475.5,517.52,419.75
2018,2,26,13,0,296.0,289.0,3.9,11.0,491.0,522.24,424.19
2018,2,26,13,15,380.5,262.0,3.8,10.95,516.0,539.11,438.57
2018,2,26,13,30,465.0,235.0,3.7,10.9,541.0,559.83,454.95
2018,2,26,13,45,597.5,187.5,3.65,10.85,567.0,575.72,467.73
2018,2,26,14,0,730.0,140.0,3.6,10.8,593.0,572.47,464.35
2018,2,26,14,15,760.0,128.5,3.55,10.7,580.5,532.91,430.61
2018,2,26,14,30,790.0,117.0,3.5,10.6,568.0,489.43,392.47
2018,2,26,14,45,654.0,139.5,3.4,10.5,497.5,401.83,319.28
2018,2,26,15,0,518.0,162.0,3.3,10.4,427.0,324.88,255.04
2018,2,26,15,15,499.0,150.5,3.3,10.4,389.0,272.51,208.58
2018,2,26,15,30,480.0,139.0,3.3,10.4,351.0,222.23,163.85
2018,2,26,15,45,493.5,123.0,3.05,9.95,320.5,175.97,122.61
2018,2,26,16,0,507.0,107.0,2.8,9.5,290.0,128.11,84.17
2018,2,26,16,15,375.5,102.5,2.45,8.95,227.5,82.77,60.72
2018,2,26,16,30,244.0,98.0,2.1,8.4,165.0,72.4,60.37
2018,2,26,16,45,189.0,80.5,1.8,7.85,126.0,60.16,49.2
2018,2,26,17,0,134.0,63.0,1.5,7.3,87.0,47.64,37.54
2018,2,26,17,15,90.0,45.5,1.55,7.0,59.5,35.66,26.08
2018,2,26,17,30,46.0,28.0,1.6,6.7,32.0,22.34,11.88
2018,2,26,17,45,30.0,15.5,1.6,6.45,17.5,13.23,0.0
2018,2,26,18,0,14.0,3.0,1.6,6.2,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.55,5.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,6,45,139.5,11.0,2.95,2.95,18.0,90.98,0.0
2018,2,27,7,0,279.0,22.0,3.2,3.5,36.0,227.16,0.0
2018,2,27,7,15,422.5,30.5,3.4,4.05,79.5,369.03,297.51
2018,2,27,7,30,566.0,39.0,3.6,4.6,123.0,493.5,417.6
2018,2,27,7,45,642.0,44.0,3.8,5.15,173.5,584.33,497.49
2018,2,27,8,0,718.0,49.0,4.0,5.7,224.0,678.13,575.67
2018,2,27,8,15,763.5,53.5,4.0,6.25,276.0,748.3,630.71
2018,2,27,8,30,809.0,58.0,4.0,6.8,328.0,818.62,683.39
2018,2,27,8,45,839.0,61.0,4.0,7.35,377.0,872.39,721.35
2018,2,27,9,0,869.0,64.0,4.0,7.9,426.0,914.22,749.22
2018,2,27,9,15,890.5,67.0,3.9,8.35,471.5,955.45,775.62
2018,2,27,9,30,912.0,70.0,3.8,8.8,517.0,993.84,799.3
2018,2,27,9,45,926.5,72.5,3.7,9.3,557.0,1021.45,814.65
2018,2,27,10,0,941.0,75.0,3.6,9.8,597.0,1045.42,827.29
2018,2,27,10,15,952.5,77.0,3.6,10.15,631.0,1061.85,835.86
2018,2,27,10,30,964.0,79.0,3.6,10.5,665.0,1074.18,841.74
2018,2,27,10,45,971.5,80.5,3.55,10.8,691.5,1077.67,841.37
2018,2,27,11,0,979.0,82.0,3.5,11.1,718.0,1076.85,838.29
2018,2,27,11,15,984.0,83.0,3.5,11.35,736.5,1068.62,830.92
2018,2,27,11,30,989.0,84.0,3.5,11.6,755.0,1056.09,820.85
2018,2,27,11,45,990.5,85.0,3.5,11.85,765.0,1035.98,805.75
2018,2,27,12,0,992.0,86.0,3.5,12.1,775.0,1011.77,788.01
2018,2,27,12,15,989.5,86.5,3.5,12.25,775.0,979.47,765.02
2018,2,27,12,30,987.0,87.0,3.5,12.4,775.0,943.53,739.55
2018,2,27,12,45,983.5,87.5,3.45,12.55,767.5,903.33,710.7
2018,2,27,13,0,980.0,88.0,3.4,12.7,760.0,859.93,679.5
2018,2,27,13,15,974.5,88.0,3.35,12.75,744.5,811.55,644.8
2018,2,27,13,30,969.0,88.0,3.3,12.8,729.0,760.57,607.0
2018,2,27,13,45,960.5,87.0,3.25,12.85,705.0,704.35,562.91
2018,2,27,14,0,952.0,86.0,3.2,12.9,681.0,646.35,516.34
2018,2,27,14,15,942.0,84.5,3.05,12.85,650.5,585.58,466.15
2018,2,27,14,30,932.0,83.0,2.9,12.8,620.0,523.77,413.65
2018,2,27,14,45,918.5,80.5,2.8,12.75,582.5,458.82,357.24
2018,2,27,15,0,905.0,78.0,2.7,12.7,545.0,393.82,299.16
2018,2,27,15,15,884.5,76.0,2.7,12.7,501.5,325.34,237.37
2018,2,27,15,30,864.0,74.0,2.7,12.7,458.0,259.7,177.8
2018,2,27,15,45,834.5,70.5,2.3,12.2,409.5,193.1,120.36
2018,2,27,16,0,805.0,67.0,1.9,11.7,361.0,129.78,72.72
2018,2,27,16,15,761.0,63.0,1.7,10.7,309.5,69.19,43.08
2018,2,27,16,30,717.0,59.0,1.5,9.7,258.0,51.05,40.83
2018,2,27,16,45,641.5,53.0,1.3,8.75,205.0,42.51,33.12
2018,2,27,17,0,566.0,47.0,1.1,7.8,152.0,38.16,28.99
2018,2,27,17,15,464.5,39.0,1.15,7.3,107.5,32.05,22.94
2018,2,27,17,30,363.0,31.0,1.2,6.8,63.0,26.02,15.29
2018,2,27,17,45,206.0,19.0,1.25,6.25,34.5,16.22,0.0
2018,2,27,18,0,49.0,7.0,1.3,5.7,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.3,5.55,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,48.5,8.5,1.8,4.75,11.0,35.66,0.0
2018,2,28,7,0,97.0,17.0,1.9,5.5,22.0,106.11,9.99
2018,2,28,7,15,77.0,26.0,2.1,6.15,33.0,101.28,79.41
2018,2,28,7,30,57.0,35.0,2.3,6.8,44.0,85.53,69.69
2018,2,28,7,45,31.5,53.0,2.5,7.45,58.0,77.43,62.9
2018,2,28,8,0,6.0,71.0,2.7,8.1,72.0,69.06,54.97
2018,2,28,8,15,4.5,83.0,2.75,8.55,84.0,78.26,62.94
2018,2,28,8,30,3.0,95.0,2.8,9.0,96.0,87.49,70.69
2018,2,28,8,45,17.5,119.5,2.85,9.45,126.5,125.13,103.36
2018,2,28,9,0,32.0,144.0,2.9,9.9,157.0,178.29,148.47
2018,2,28,9,15,70.0,181.0,2.9,10.35,214.0,257.87,215.38
2018,2,28,9,30,108.0,218.0,2.9,10.8,271.0,338.54,281.22
2018,2,28,9,45,74.5,208.0,2.9,11.2,246.0,288.44,238.11
2018,2,28,10,0,41.0,198.0,2.9,11.6,221.0,239.72,196.4
2018,2,28,10,15,47.5,225.5,2.95,11.8,253.5,275.37,225.08
2018,2,28,10,30,54.0,253.0,3.0,12.0,286.0,310.59,252.82
2018,2,28,10,45,70.0,270.5,3.0,12.25,315.0,342.95,278.36
2018,2,28,11,0,86.0,288.0,3.0,12.5,344.0,374.57,303.02
2018,2,28,11,15,156.5,303.0,3.0,12.5,408.5,476.18,383.85
2018,2,28,11,30,227.0,318.0,3.0,12.5,473.0,553.5,444.01
2018,2,28,11,45,166.5,318.0,3.05,12.55,432.5,487.16,390.74
2018,2,28,12,0,106.0,318.0,3.1,12.6,392.0,404.86,325.34
2018,2,28,12,15,111.5,325.0,3.1,12.5,403.0,410.5,330.11
2018,2,28,12,30,117.0,332.0,3.1,12.4,414.0,431.06,345.98
2018,2,28,12,45,84.0,310.0,3.1,12.3,368.5,357.93,288.05
2018,2,28,13,0,51.0,288.0,3.1,12.2,323.0,304.04,244.86
2018,2,28,13,15,39.0,267.0,3.1,12.1,293.5,270.03,217.72
2018,2,28,13,30,27.0,246.0,3.1,12.0,264.0,237.83,191.78
2018,2,28,13,45,34.5,253.5,3.05,11.85,275.5,245.82,198.64
2018,2,28,14,0,42.0,261.0,3.0,11.7,287.0,252.54,204.3
2018,2,28,14,15,47.5,246.5,2.95,11.5,275.0,237.52,192.36
2018,2,28,14,30,53.0,232.0,2.9,11.3,263.0,222.15,180.01
2018,2,28,14,45,45.5,208.5,2.8,11.15,234.0,193.6,156.69
2018,2,28,15,0,38.0,185.0,2.7,11.0,205.0,166.61,134.54
2018,2,28,15,15,69.0,184.0,2.7,11.0,216.5,169.73,136.21
2018,2,28,15,30,100.0,183.0,2.7,11.0,228.0,168.21,133.42
2018,2,28,15,45,52.0,143.0,2.5,10.7,166.0,121.75,96.42
2018,2,28,16,0,4.0,103.0,2.3,10.4,104.0,83.73,66.61
2018,2,28,16,15,25.0,101.0,2.05,10.15,108.0,79.28,62.8
2018,2,28,16,30,46.0,99.0,1.8,9.9,112.0,75.85,63.14
2018,2,28,16,45,45.5,82.5,1.6,9.6,93.0,63.74,52.13
2018,2,28,17,0,45.0,66.0,1.4,9.3,74.0,51.42,40.7
2018,2,28,17,15,29.5,46.5,1.4,9.15,51.0,36.86,27.05
2018,2,28,17,30,14.0,27.0,1.4,9.0,28.0,22.03,12.3
2018,2,28,17,45,10.5,14.5,1.35,8.85,15.0,12.38,0.0
2018,2,28,18,0,7.0,2.0,1.3,8.7,2.0,1.71,0.0
2018,2,28,18,15,3.5,1.0,1.35,8.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,10.55,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.6,3.0,2.46,0.0
2018,3,1,7,15,0.0,7.0,5.05,10.7,7.0,5.74,0.0
2018,3,1,7,30,0.0,11.0,5.1,10.8,11.0,9.03,2.05
2018,3,1,7,45,0.0,16.0,5.15,10.9,16.0,13.16,5.72
2018,3,1,8,0,0.0,21.0,5.2,11.0,21.0,17.29,9.38
2018,3,1,8,15,0.0,21.5,5.15,11.15,21.5,17.71,9.76
2018,3,1,8,30,0.0,22.0,5.1,11.3,22.0,18.13,10.11
2018,3,1,8,45,0.0,31.0,5.05,11.4,31.0,25.59,16.54
2018,3,1,9,0,0.0,40.0,5.0,11.5,40.0,33.06,22.92
2018,3,1,9,15,0.0,57.0,4.95,11.6,57.0,47.21,34.98
2018,3,1,9,30,0.0,74.0,4.9,11.7,74.0,61.41,46.98
2018,3,1,9,45,0.0,84.0,4.85,11.85,84.0,69.79,53.92
2018,3,1,10,0,0.0,94.0,4.8,12.0,94.0,78.42,61.05
2018,3,1,10,15,0.0,108.0,4.75,12.1,108.0,90.98,71.44
2018,3,1,10,30,0.0,122.0,4.7,12.2,122.0,103.57,81.81
2018,3,1,10,45,0.5,105.0,4.7,12.3,105.5,88.53,69.09
2018,3,1,11,0,1.0,88.0,4.7,12.4,89.0,74.24,57.04
2018,3,1,11,15,0.5,83.0,4.6,12.4,83.5,69.57,53.05
2018,3,1,11,30,0.0,78.0,4.5,12.4,78.0,64.92,49.07
2018,3,1,11,45,0.0,88.0,4.45,12.4,88.0,73.3,56.05
2018,3,1,12,0,0.0,98.0,4.4,12.4,98.0,81.79,63.11
2018,3,1,12,15,11.5,149.0,4.4,12.45,157.0,136.63,109.05
2018,3,1,12,30,23.0,200.0,4.4,12.5,216.0,202.04,162.97
2018,3,1,12,45,40.0,237.0,4.4,12.5,265.0,249.29,201.71
2018,3,1,13,0,57.0,274.0,4.4,12.5,314.0,294.61,238.47
2018,3,1,13,15,33.5,235.0,4.45,12.5,258.5,235.38,190.07
2018,3,1,13,30,10.0,196.0,4.5,12.5,203.0,172.96,138.77
2018,3,1,13,45,9.5,185.5,4.55,12.45,192.0,162.44,130.36
2018,3,1,14,0,9.0,175.0,4.6,12.4,181.0,152.1,121.99
2018,3,1,14,15,6.5,163.5,4.5,12.25,167.5,140.03,112.18
2018,3,1,14,30,4.0,152.0,4.4,12.1,154.0,128.37,102.71
2018,3,1,14,45,8.0,141.0,4.35,11.9,145.0,120.2,96.12
2018,3,1,15,0,12.0,130.0,4.3,11.7,136.0,111.65,89.09
2018,3,1,15,15,27.0,137.0,4.3,11.7,149.5,120.78,96.45
2018,3,1,15,30,42.0,144.0,4.3,11.7,163.0,126.07,100.31
2018,3,1,15,45,73.0,140.0,4.25,11.45,169.0,122.88,96.33
2018,3,1,16,0,104.0,136.0,4.2,11.2,175.0,113.54,87.8
2018,3,1,16,15,206.5,114.5,4.1,10.9,178.0,87.9,67.47
2018,3,1,16,30,309.0,93.0,4.0,10.6,181.0,67.27,55.28
2018,3,1,16,45,246.0,79.0,3.85,10.3,140.5,59.63,48.32
2018,3,1,17,0,183.0,65.0,3.7,10.0,100.0,49.37,38.78
2018,3,1,17,15,132.5,47.5,3.75,9.8,69.0,36.58,26.75
2018,3,1,17,30,82.0,30.0,3.8,9.6,38.0,23.5,13.72
2018,3,1,17,45,41.5,16.5,3.85,9.4,20.5,13.1,0.0
2018,3,1,18,0,1.0,3.0,3.9,9.2,3.0,2.56,0.0
2018,3,1,18,15,0.5,1.5,4.05,9.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,8.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,4.75,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,5.3,1.0,0.0,0.0
2018,3,2,6,45,2.0,8.5,1.3,5.9,8.5,8.43,0.0
2018,3,2,7,0,2.0,16.0,1.4,6.5,16.0,14.48,1.44
2018,3,2,7,15,4.5,31.5,1.65,6.95,32.0,31.12,20.55
2018,3,2,7,30,7.0,47.0,1.9,7.4,48.0,48.16,36.2
2018,3,2,7,45,47.0,68.5,2.15,7.8,80.0,110.73,92.21
2018,3,2,8,0,87.0,90.0,2.4,8.2,112.0,184.14,156.83
2018,3,2,8,15,233.0,105.5,2.65,8.5,182.5,345.19,296.57
2018,3,2,8,30,379.0,121.0,2.9,8.8,253.0,519.5,440.71
2018,3,2,8,45,362.5,140.5,3.1,9.1,281.0,537.78,452.84
2018,3,2,9,0,346.0,160.0,3.3,9.4,309.0,532.28,447.1
2018,3,2,9,15,345.5,159.0,3.45,9.6,320.5,533.79,447.5
2018,3,2,9,30,345.0,158.0,3.6,9.8,332.0,558.7,465.68
2018,3,2,9,45,586.0,132.0,3.8,10.0,454.5,779.26,637.92
2018,3,2,10,0,827.0,106.0,4.0,10.2,577.0,984.77,786.96
2018,3,2,10,15,843.0,107.5,4.05,10.3,610.5,1004.32,797.69
2018,3,2,10,30,859.0,109.0,4.1,10.4,644.0,1020.07,807.37
2018,3,2,10,45,683.5,169.5,4.2,10.5,605.5,915.58,731.27
2018,3,2,11,0,508.0,230.0,4.3,10.6,567.0,790.44,637.07
2018,3,2,11,15,319.0,278.5,4.35,10.65,492.0,627.38,509.09
2018,3,2,11,30,130.0,327.0,4.4,10.7,417.0,469.3,380.65
2018,3,2,11,45,159.0,334.5,4.45,10.75,446.0,497.16,403.63
2018,3,2,12,0,188.0,342.0,4.5,10.8,475.0,522.76,423.99
2018,3,2,12,15,139.5,307.0,4.5,10.8,406.0,432.36,351.79
2018,3,2,12,30,91.0,272.0,4.5,10.8,337.0,330.71,269.88
2018,3,2,12,45,49.5,230.0,4.55,10.8,265.5,250.0,203.67
2018,3,2,13,0,8.0,188.0,4.6,10.8,194.0,166.25,133.87
2018,3,2,13,15,4.0,145.5,4.65,10.7,148.5,125.39,100.11
2018,3,2,13,30,0.0,103.0,4.7,10.6,103.0,85.92,67.13
2018,3,2,13,45,0.0,86.5,4.7,10.5,86.5,72.0,55.53
2018,3,2,14,0,0.0,70.0,4.7,10.4,70.0,58.18,43.94
2018,3,2,14,15,11.0,112.0,4.6,10.25,118.5,99.1,78.79
2018,3,2,14,30,22.0,154.0,4.5,10.1,167.0,141.12,114.21
2018,3,2,14,45,33.0,168.0,4.45,9.95,186.0,154.69,125.54
2018,3,2,15,0,44.0,182.0,4.4,9.8,205.0,166.03,134.84
2018,3,2,15,15,37.5,158.0,4.4,9.8,176.5,140.26,113.21
2018,3,2,15,30,31.0,134.0,4.4,9.8,148.0,115.93,92.82
2018,3,2,15,45,65.0,126.0,4.05,9.4,151.5,111.35,87.58
2018,3,2,16,0,99.0,118.0,3.7,9.0,155.0,100.7,77.71
2018,3,2,16,15,236.5,107.0,3.55,8.8,179.5,83.55,63.95
2018,3,2,16,30,374.0,96.0,3.4,8.6,204.0,69.83,58.04
2018,3,2,16,45,301.0,82.5,3.3,8.4,159.0,60.66,49.63
2018,3,2,17,0,228.0,69.0,3.2,8.2,114.0,52.37,41.8
2018,3,2,17,15,165.0,52.5,3.15,8.1,80.0,40.22,30.24
2018,3,2,17,30,102.0,36.0,3.1,8.0,46.0,27.85,17.73
2018,3,2,17,45,55.0,21.0,3.05,7.85,26.0,16.42,0.0
2018,3,2,18,0,8.0,6.0,3.0,7.7,6.0,5.12,0.0
2018,3,2,18,15,4.0,3.0,3.0,7.6,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,5.35,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,3,6,45,91.5,17.0,1.0,6.2,23.0,68.38,0.0
2018,3,3,7,0,178.0,32.0,1.0,6.6,44.0,189.13,106.36
2018,3,3,7,15,300.5,43.5,1.2,6.95,85.0,301.89,247.36
2018,3,3,7,30,423.0,55.0,1.4,7.3,126.0,417.76,350.62
2018,3,3,7,45,501.5,63.0,1.6,7.6,175.0,508.63,427.78
2018,3,3,8,0,580.0,71.0,1.8,7.9,224.0,603.33,504.51
2018,3,3,8,15,434.5,62.5,1.95,8.1,190.0,488.15,413.32
2018,3,3,8,30,289.0,54.0,2.1,8.3,156.0,358.09,307.19
2018,3,3,8,45,302.5,81.5,2.25,8.45,201.5,404.42,345.77
2018,3,3,9,0,316.0,109.0,2.4,8.6,247.0,460.24,389.58
2018,3,3,9,15,554.0,105.0,2.5,8.7,376.0,701.41,579.15
2018,3,3,9,30,792.0,101.0,2.6,8.8,505.0,930.57,745.53
2018,3,3,9,45,763.5,110.0,2.65,8.9,523.0,928.74,740.2
2018,3,3,10,0,735.0,119.0,2.7,9.0,541.0,916.01,729.6
2018,3,3,10,15,498.0,150.0,2.8,9.05,443.0,715.75,581.72
2018,3,3,10,30,261.0,181.0,2.9,9.1,345.0,475.41,392.72
2018,3,3,10,45,494.0,170.0,2.95,9.2,495.0,715.78,583.61
2018,3,3,11,0,727.0,159.0,3.0,9.3,645.0,938.33,744.41
2018,3,3,11,15,552.5,220.0,3.05,9.3,595.0,812.37,649.55
2018,3,3,11,30,378.0,281.0,3.1,9.3,545.0,676.48,544.76
2018,3,3,11,45,249.0,249.5,3.15,9.25,424.5,507.93,414.25
2018,3,3,12,0,120.0,218.0,3.2,9.2,304.0,328.85,270.17
2018,3,3,12,15,124.5,247.5,3.25,9.15,336.5,356.92,293.01
2018,3,3,12,30,129.0,277.0,3.3,9.1,369.0,383.34,313.68
2018,3,3,12,45,147.5,265.0,3.35,9.1,369.5,377.93,309.81
2018,3,3,13,0,166.0,253.0,3.4,9.1,370.0,371.0,304.74
2018,3,3,13,15,83.5,168.5,3.4,8.95,227.5,219.55,180.52
2018,3,3,13,30,1.0,84.0,3.4,8.8,85.0,70.61,54.55
2018,3,3,13,45,1.0,89.5,3.4,8.7,90.5,75.15,58.6
2018,3,3,14,0,1.0,95.0,3.4,8.6,96.0,79.68,62.55
2018,3,3,14,15,12.5,119.0,3.4,8.45,126.5,105.75,84.88
2018,3,3,14,30,24.0,143.0,3.4,8.3,157.0,132.65,107.7
2018,3,3,14,45,170.0,176.0,3.35,8.2,267.0,220.94,180.19
2018,3,3,15,0,316.0,209.0,3.3,8.1,377.0,287.1,230.33
2018,3,3,15,15,289.0,197.0,3.3,8.1,341.5,244.8,193.37
2018,3,3,15,30,262.0,185.0,3.3,8.1,306.0,205.77,159.79
2018,3,3,15,45,246.5,160.5,3.05,7.7,265.0,162.98,123.66
2018,3,3,16,0,231.0,136.0,2.8,7.3,224.0,122.92,91.83
2018,3,3,16,15,260.5,118.5,2.55,7.1,205.0,91.49,71.0
2018,3,3,16,30,290.0,101.0,2.3,6.9,186.0,74.84,62.96
2018,3,3,16,45,257.0,86.0,2.05,6.65,151.0,64.43,53.42
2018,3,3,17,0,224.0,71.0,1.8,6.4,116.0,53.74,43.39
2018,3,3,17,15,182.0,54.0,1.65,6.2,83.5,41.37,31.6
2018,3,3,17,30,140.0,37.0,1.5,6.0,51.0,28.72,18.91
2018,3,3,17,45,85.5,22.5,1.35,5.75,29.5,17.59,0.0
2018,3,3,18,0,31.0,8.0,1.2,5.5,8.0,6.83,0.0
2018,3,3,18,15,15.5,4.0,1.2,5.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.55,4.4,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,174.0,15.5,0.5,4.95,27.0,115.87,0.0
2018,3,4,7,0,326.0,28.0,0.5,5.2,52.0,277.04,177.32
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,395.45,322.76
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,516.38,425.4
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,596.51,489.36
2018,3,4,8,0,717.0,54.0,0.6,7.2,246.0,688.14,558.19
