Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,15,760.5,57.5,0.65,7.5,297.5,755.6,606.73
2018,3,4,8,30,804.0,61.0,0.7,7.8,349.0,822.96,653.34
2018,3,4,8,45,834.0,63.5,0.8,8.15,398.0,876.0,689.08
2018,3,4,9,0,864.0,66.0,0.9,8.5,447.0,916.94,715.82
2018,3,4,9,15,842.5,78.5,0.95,8.8,480.5,940.06,729.27
2018,3,4,9,30,821.0,91.0,1.0,9.1,514.0,947.74,732.41
2018,3,4,9,45,802.5,104.0,1.1,9.45,542.5,954.13,735.79
2018,3,4,10,0,784.0,117.0,1.2,9.8,571.0,955.91,736.13
2018,3,4,10,15,665.0,162.5,1.25,10.15,562.0,898.3,695.26
2018,3,4,10,30,546.0,208.0,1.3,10.5,553.0,818.06,638.16
2018,3,4,10,45,509.5,228.0,1.35,10.9,560.0,798.11,622.62
2018,3,4,11,0,473.0,248.0,1.4,11.3,567.0,775.41,604.44
2018,3,4,11,15,354.5,287.5,1.45,11.55,530.0,671.66,526.83
2018,3,4,11,30,236.0,327.0,1.5,11.8,493.0,570.13,449.58
2018,3,4,11,45,326.0,307.0,1.5,12.0,539.5,642.6,505.2
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,707.3,552.35
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,697.01,544.27
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,684.23,535.13
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,617.07,485.57
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,566.75,447.8
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,572.95,453.74
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,560.47,445.04
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,523.58,416.01
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,486.75,386.72
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,444.02,352.82
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,401.96,318.67
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,343.72,271.22
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,295.02,230.82
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,249.27,192.69
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,208.48,159.08
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,176.63,127.74
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,130.59,87.56
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,79.22,55.68
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,53.85,43.34
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,45.37,35.73
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,41.27,31.87
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,34.68,25.49
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,28.17,18.54
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,18.45,0.0
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,8.54,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,119.58,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,285.81,200.86
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,400.56,335.45
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,520.77,440.78
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,606.56,512.59
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,689.29,578.42
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,757.95,629.65
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,826.43,678.52
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,880.13,714.68
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,931.97,748.5
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,972.47,773.05
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,998.93,787.38
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,1027.36,803.05
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,1052.21,816.09
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,1066.04,822.1
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,1075.8,825.58
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,1077.22,822.89
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,1074.39,817.63
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,1065.4,809.74
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,1052.12,799.25
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,1030.98,783.26
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,1005.77,764.8
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,975.79,744.26
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,942.0,721.17
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,902.24,693.35
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,859.09,663.16
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,810.68,629.93
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,759.56,593.77
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,703.85,551.55
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,646.17,506.6
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,584.69,457.52
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,522.12,405.84
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,456.81,350.23
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,391.39,292.72
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,325.13,233.31
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,259.91,174.7
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,193.5,118.21
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,125.31,67.71
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,63.86,39.88
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,49.27,38.87
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,44.11,34.32
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,43.29,33.48
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,35.47,26.06
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,26.33,16.99
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,17.15,0.0
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,8.54,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,46.22,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,105.44,74.28
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,180.11,149.26
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,279.51,236.48
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,268.7,228.08
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,253.04,214.37
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,374.46,316.36
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,506.47,421.49
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,596.54,490.01
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,689.31,557.61
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,711.49,570.76
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,730.66,581.71
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,892.15,694.42
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,1024.38,779.67
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,1047.3,790.43
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,1066.37,799.99
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,1068.39,798.52
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,1066.19,794.69
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,1056.15,784.88
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,1041.91,772.62
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,1021.61,757.39
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,997.27,739.78
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,967.09,718.23
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,933.18,694.39
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,893.21,667.18
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,850.04,637.82
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,788.61,595.8
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,727.05,551.76
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,649.13,494.28
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,573.13,437.36
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,519.69,396.14
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,465.11,352.61
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,412.79,309.3
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,359.19,263.15
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,300.34,211.99
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,239.87,159.0
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,176.06,109.06
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,125.83,75.86
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,75.67,51.99
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,62.41,49.65
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,55.41,43.61
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,49.7,38.47
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,39.62,29.18
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,29.28,19.23
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,17.87,1.89
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,6.83,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,11.11,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,12.35,3.87
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,19.79,11.17
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,27.24,17.88
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,30.55,20.9
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,33.87,23.8
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,35.53,25.17
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,37.2,26.49
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,63.94,49.17
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,94.07,74.29
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,168.6,136.56
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,234.86,190.21
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,303.14,244.09
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,371.54,296.63
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,501.17,397.34
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,630.79,493.94
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,781.63,605.68
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,917.12,700.87
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,975.78,738.39
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,1022.93,768.35
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,1007.07,756.85
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,986.96,743.21
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,957.45,723.05
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,924.22,700.45
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,885.08,674.12
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,842.64,645.34
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,794.86,612.36
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,744.41,576.51
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,690.05,535.4
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,633.62,491.57
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,573.01,443.63
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,511.35,393.17
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,447.46,339.07
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,383.48,283.22
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,317.81,224.87
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,253.25,167.48
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,188.06,112.95
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,120.8,64.0
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,60.1,37.22
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,46.61,35.97
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,45.02,34.66
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,40.14,30.25
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,36.49,26.66
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,31.32,21.23
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,19.33,4.33
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,7.68,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.71,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,6.99,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,12.35,4.01
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,18.96,10.36
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,25.58,16.29
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,47.09,34.94
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,71.78,56.09
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,125.34,101.97
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,171.46,140.62
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,213.75,175.57
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,276.22,225.88
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,392.74,319.0
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,532.89,425.19
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,614.8,485.21
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,720.33,560.07
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,688.33,534.29
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,676.65,523.92
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,702.88,541.83
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,726.8,557.64
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,766.99,584.96
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,784.11,596.39
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,755.81,575.16
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,726.07,553.32
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,717.96,548.74
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,706.32,541.35
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,774.22,593.08
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,814.86,622.69
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,758.59,582.98
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,701.85,541.5
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,625.57,484.61
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,552.02,428.63
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,526.82,408.07
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,493.81,379.54
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,424.72,322.71
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,357.23,266.16
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,307.16,219.84
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,248.2,165.54
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,185.49,112.77
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,124.35,68.38
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,65.41,42.66
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,53.34,41.93
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,46.38,35.84
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,43.9,33.56
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,37.22,27.3
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,30.49,20.62
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,20.85,6.62
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,11.1,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,21.74,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,147.73,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,280.14,219.0
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,292.51,243.31
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,302.34,256.0
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,213.23,181.53
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,94.89,78.22
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,104.27,85.37
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,112.42,90.99
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,209.43,173.22
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,317.13,260.91
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,394.5,322.07
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,472.72,382.11
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,458.1,367.22
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,441.8,351.76
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,475.73,376.82
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,508.72,400.53
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,546.18,428.03
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,603.86,469.36
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,648.68,502.15
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,690.46,532.5
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,694.56,535.23
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,696.15,536.49
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,674.69,520.73
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,651.86,504.11
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,673.07,520.14
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,674.48,521.57
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,641.91,497.75
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,607.33,472.28
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,573.5,447.33
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,536.1,418.82
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,503.95,392.87
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,461.65,357.82
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,403.77,309.77
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,347.36,261.8
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,287.51,211.09
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,230.27,162.98
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,177.13,122.24
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,137.08,96.04
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,98.34,74.91
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,84.47,69.66
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,71.85,58.63
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,58.79,46.94
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,46.17,35.32
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,33.25,23.13
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,21.47,8.19
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,10.24,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,2.49,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,3.42,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,6.57,0.06
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,8.22,1.54
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,9.87,3.0
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,14.83,7.32
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,19.79,11.6
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,25.6,16.57
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,31.42,21.49
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,36.42,25.66
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,41.43,29.8
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,57.71,43.43
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,74.04,56.91
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,77.42,59.5
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,80.92,62.22
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,79.62,60.96
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,78.34,59.76
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,117.8,92.04
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,157.9,124.11
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,153.25,119.95
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,148.72,116.13
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,168.4,131.98
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,187.8,147.41
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,178.5,139.98
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,169.39,132.85
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,152.37,119.4
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,135.8,106.26
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,124.44,97.25
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,113.27,88.35
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,115.9,90.71
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,118.44,92.98
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,122.06,96.14
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,125.34,99.03
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,119.61,94.54
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,113.8,90.01
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,107.1,84.77
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,100.23,79.36
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,92.37,73.03
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,82.69,68.35
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,59.25,47.65
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,33.88,24.89
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,26.0,17.6
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,18.14,10.18
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,11.12,2.03
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.27,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,54.55,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,195.67,53.16
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,336.07,268.97
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,434.0,358.75
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,539.58,445.2
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,618.23,506.28
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,693.89,561.88
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,758.65,605.3
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,823.02,646.12
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,873.48,676.01
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,921.94,703.58
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,960.89,722.77
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,985.65,732.17
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,1011.9,743.73
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,1034.64,752.85
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,1014.54,738.06
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,983.75,717.33
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,1004.62,729.57
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,1028.68,743.02
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,1021.24,739.79
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,1009.75,734.38
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,985.1,719.59
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,968.2,709.83
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,948.45,698.33
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,924.0,683.68
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,866.64,646.42
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,816.41,613.75
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,773.03,583.93
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,726.61,550.39
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,675.84,513.36
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,619.66,471.36
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,549.43,417.11
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,479.6,362.18
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,424.45,316.43
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,366.09,266.6
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,304.29,213.37
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,242.39,159.8
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,183.51,111.07
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,126.29,70.74
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,63.91,42.34
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,53.11,41.11
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,48.65,37.31
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,44.19,33.34
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,38.07,27.71
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,31.9,21.71
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,22.35,10.29
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,12.8,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,46.7,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,164.97,70.02
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,270.79,216.64
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,382.58,315.82
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,503.77,416.25
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,587.39,481.96
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,674.36,547.1
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,732.99,588.67
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,797.47,633.19
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,848.69,666.82
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,898.15,698.48
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,935.7,721.7
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,970.35,742.75
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,983.99,749.75
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,1005.5,762.36
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,1013.12,765.51
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,1004.36,757.89
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,953.22,722.14
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,888.59,677.14
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,903.43,686.84
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,913.57,692.78
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,935.45,706.91
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,947.15,714.06
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,858.23,652.84
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,756.3,580.19
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,491.99,383.3
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,219.39,169.22
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,182.68,140.96
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,155.94,119.89
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,194.02,150.3
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,235.83,183.28
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,209.94,163.09
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,190.14,147.75
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,146.01,112.99
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,103.68,79.33
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,88.64,67.35
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,73.83,55.44
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,64.32,47.91
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,54.7,40.19
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,49.02,37.45
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,41.37,30.91
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,38.28,28.26
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,33.06,23.61
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,26.83,17.92
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,20.63,12.1
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,13.12,4.06
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,5.12,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,9.16,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,8.11,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,7.39,0.69
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,9.45,2.5
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,11.52,4.3
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,13.59,6.08
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,15.66,7.84
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,17.74,9.59
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,19.82,11.33
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,23.57,14.47
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,27.31,17.6
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,33.98,23.18
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,40.65,28.73
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,55.27,40.9
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,69.92,53.02
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,90.28,69.84
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,111.15,86.96
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,225.63,180.85
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,333.32,266.53
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,350.48,279.79
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,366.57,292.43
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,320.51,256.48
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,289.99,232.61
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,213.3,170.22
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,147.58,116.0
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,219.42,175.12
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,280.44,224.31
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,291.72,233.1
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,301.0,240.29
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,268.85,214.4
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,239.14,190.56
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,232.76,185.22
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,224.36,177.88
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,216.11,169.5
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,201.09,154.92
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,169.28,128.49
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,137.43,103.68
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,104.4,87.19
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,89.96,74.78
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,77.92,64.24
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,65.56,53.16
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,52.72,41.39
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,38.05,27.73
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,24.79,13.63
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,11.95,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,6.72,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,10.44,1.2
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,13.99,6.1
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,20.19,11.75
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,26.4,17.31
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,30.13,20.63
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,33.87,23.87
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,79.17,63.46
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,141.71,117.0
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,114.9,93.36
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,99.97,79.89
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,123.98,99.99
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,148.13,119.95
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,196.12,159.9
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,264.65,215.88
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,193.76,157.13
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,145.93,117.16
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,93.69,73.51
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,44.91,32.38
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,297.93,246.93
2018,3,14,11,30,295.0,221.0,3.0,11.0,442.0,548.28,444.98
2018,3,14,11,45,319.0,265.5,3.0,11.05,507.0,586.86,472.31
2018,3,14,12,0,343.0,310.0,3.0,11.1,572.0,642.51,512.96
2018,3,14,12,15,207.0,297.0,2.95,11.15,455.0,492.42,395.26
2018,3,14,12,30,71.0,284.0,2.9,11.2,338.0,321.17,258.5
2018,3,14,12,45,114.0,305.5,2.85,11.25,391.5,385.45,310.61
2018,3,14,13,0,157.0,327.0,2.8,11.3,445.0,430.21,345.81
2018,3,14,13,15,154.5,320.5,2.75,11.35,434.5,410.38,329.83
2018,3,14,13,30,152.0,314.0,2.7,11.4,424.0,390.43,313.97
2018,3,14,13,45,286.0,285.5,2.65,11.45,485.0,445.12,358.22
2018,3,14,14,0,420.0,257.0,2.6,11.5,546.0,483.88,387.89
2018,3,14,14,15,661.5,172.0,2.6,11.55,604.0,511.42,407.89
