Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,13.57,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,67.92,42.57
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,114.54,91.36
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,182.28,151.5
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,243.16,205.01
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,265.38,223.81
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,270.03,227.31
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,389.33,326.23
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,500.36,414.48
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,568.26,463.95
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,616.57,497.78
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,669.09,534.8
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,721.26,570.67
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,657.33,518.68
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,609.55,478.68
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,622.55,486.27
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,633.75,492.12
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,797.05,613.13
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,947.69,718.21
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,965.74,727.09
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,979.76,734.71
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,928.63,697.83
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,872.42,656.58
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,905.1,680.46
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,926.43,694.52
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,922.21,691.82
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,908.34,683.0
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,848.39,642.47
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,785.22,597.57
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,706.69,541.05
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,631.86,485.96
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,552.6,426.62
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,478.41,370.2
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,407.29,315.8
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,344.06,267.18
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,333.5,257.62
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,314.43,239.88
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,268.38,202.77
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,230.02,172.49
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,193.59,143.89
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,152.68,114.45
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,127.47,106.09
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,117.48,97.97
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,100.84,83.86
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,87.62,72.48
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,72.71,59.34
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,57.5,45.62
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,43.0,32.27
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,28.58,18.36
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,16.81,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,5.12,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,7.13,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,6.29,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,7.39,0.77
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,38.64,28.2
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,74.59,59.41
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,106.05,86.11
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,137.97,112.69
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,206.35,169.68
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,276.66,226.47
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,430.18,349.14
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,590.31,469.75
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,583.56,460.83
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,574.97,452.04
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,459.75,361.65
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,342.12,267.92
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,312.18,244.63
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,283.3,221.7
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,243.75,190.31
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,192.81,149.84
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,310.61,242.22
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,415.09,321.18
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,393.17,304.22
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,371.75,288.21
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,287.74,224.08
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,199.6,155.32
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,217.89,170.21
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,235.64,184.39
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,225.51,176.59
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,215.55,168.98
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,212.91,167.18
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,210.11,165.24
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,208.59,164.38
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,206.74,163.24
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,180.74,142.79
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,155.75,123.1
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,143.03,113.09
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,130.62,103.29
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,127.07,100.79
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,122.86,97.84
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,110.22,91.98
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,98.75,82.3
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,88.95,73.94
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,77.08,63.58
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,65.46,53.21
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,51.83,40.8
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,37.84,27.86
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,23.74,14.46
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,14.05,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,4.27,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,7.39,0.74
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,10.28,3.26
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,13.17,5.76
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,25.59,16.43
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,38.05,27.01
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,44.31,32.18
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,50.58,37.31
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,59.36,44.49
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,68.17,51.63
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,68.63,51.79
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,69.08,51.97
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,78.77,59.76
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,88.84,67.81
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,86.26,65.54
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,83.7,63.33
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,94.56,72.07
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,105.42,80.76
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,135.4,105.01
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,165.35,129.01
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,167.98,130.99
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,170.51,132.96
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,182.54,142.54
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,194.3,151.88
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,168.08,130.93
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,142.5,110.45
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,143.62,111.48
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,144.64,112.41
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,172.85,135.21
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,199.92,156.91
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,181.51,142.32
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,163.67,128.23
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,126.45,98.43
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,89.94,68.93
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,118.53,92.35
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,144.35,113.33
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,139.81,108.77
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,134.11,104.29
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,107.73,88.88
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,86.15,70.42
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,74.75,60.65
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,66.55,53.53
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,59.81,47.54
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,55.8,43.73
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,41.01,30.21
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,25.84,16.05
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,16.19,0.0
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,6.83,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,12.13,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,29.16,17.04
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,44.79,31.94
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,71.86,55.79
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,108.54,87.68
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,121.02,98.39
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,133.74,109.0
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,127.34,103.14
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,131.62,106.15
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,135.42,108.75
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,139.28,111.37
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,159.78,127.79
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,180.28,144.01
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,202.71,161.73
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,225.15,179.27
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,324.21,258.89
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,427.2,338.96
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,526.66,415.11
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,645.69,503.14
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,661.29,512.67
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,674.92,521.4
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,562.58,437.59
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,472.31,368.77
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,485.63,379.05
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,497.36,387.68
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,554.6,432.61
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,590.81,461.27
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,590.03,460.25
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,586.88,457.58
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,517.12,403.86
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,447.18,349.85
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,431.42,338.22
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,413.91,324.7
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,411.19,322.39
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,396.85,309.69
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,369.44,285.42
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,334.47,253.73
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,281.88,210.15
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,237.98,174.76
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,190.41,135.0
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,140.75,99.4
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,101.07,83.65
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,87.57,72.19
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,78.87,64.8
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,69.67,56.81
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,63.13,51.02
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,56.38,44.81
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,46.25,35.32
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,35.95,25.09
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,21.98,2.87
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,8.54,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,27.11,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,76.13,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,185.34,142.59
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,285.1,235.57
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,374.62,314.72
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,472.6,398.25
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,550.45,462.28
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,631.47,525.27
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,698.23,574.91
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,765.6,623.63
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,819.22,660.14
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,865.98,690.87
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,910.41,719.06
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,952.35,744.98
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,985.64,765.0
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,1015.72,782.72
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,1038.15,795.15
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,1043.97,796.4
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,1052.76,800.27
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,1057.56,801.57
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,1055.28,798.15
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,1048.92,792.23
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,1036.5,783.3
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,1020.11,771.86
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,997.44,755.77
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,971.07,737.28
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,938.78,714.59
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,903.13,689.63
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,863.05,662.0
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,820.0,632.14
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,771.75,597.12
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,721.26,558.84
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,666.37,516.72
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,609.98,472.25
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,550.81,424.27
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,490.21,373.71
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,427.17,319.89
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,364.52,265.05
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,300.86,208.92
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,238.62,155.06
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,176.76,106.49
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,111.63,65.68
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,70.68,56.57
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,69.11,55.51
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,66.29,53.27
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,63.46,50.93
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,58.85,46.95
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,54.24,42.74
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,42.77,32.17
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,33.8,23.32
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,20.54,4.16
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,7.68,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,12.44,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,34.84,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,82.25,61.26
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,125.88,101.76
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,163.24,134.96
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,201.02,167.57
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,231.04,192.69
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,260.76,216.78
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,320.26,265.11
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,382.09,313.85
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,390.11,317.26
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,395.3,318.61
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,515.7,411.01
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,619.93,487.17
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,722.37,559.33
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,806.55,616.63
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,897.38,677.24
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,980.41,728.61
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,974.1,720.39
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,963.65,710.75
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,1012.7,739.74
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,1048.36,758.96
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,1024.33,740.93
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,1010.49,730.26
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,982.04,710.36
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,962.82,696.62
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,933.2,677.13
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,890.13,649.06
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,849.34,622.46
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,805.87,593.86
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,760.19,560.77
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,706.08,521.37
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,605.03,447.65
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,514.83,381.34
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,471.05,348.49
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,426.56,313.93
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,370.75,271.09
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,321.56,233.18
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,282.2,200.74
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,236.34,163.08
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,189.47,128.25
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,144.21,99.62
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,109.46,87.49
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,98.0,78.46
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,83.66,66.7
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,68.44,53.94
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,58.6,45.62
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,48.35,36.67
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,39.05,28.29
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,31.15,20.7
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,19.47,4.85
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,10.24,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,5.69,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,13.58,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,15.98,7.43
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,18.95,10.42
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,28.9,19.15
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,38.87,27.82
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,64.61,50.07
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,92.32,73.69
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,146.85,119.79
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,194.96,159.6
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,324.58,265.9
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,441.78,358.29
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,443.53,356.69
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,442.73,353.71
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,473.3,376.05
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,503.08,397.43
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,536.03,421.18
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,568.08,444.0
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,547.22,426.56
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,525.58,408.91
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,439.65,342.73
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,376.02,292.65
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,408.66,317.77
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,439.95,341.24
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,410.63,318.64
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,382.16,296.89
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,408.98,317.74
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,433.76,336.66
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,469.07,363.83
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,488.57,378.98
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,389.43,303.98
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,289.99,227.49
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,246.22,193.46
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,203.47,159.77
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,236.88,186.63
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,264.89,208.76
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,250.6,197.5
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,235.86,185.83
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,204.47,161.05
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,175.18,137.99
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,153.75,121.52
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,129.07,102.35
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,101.49,83.99
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,74.53,60.65
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,45.96,35.51
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,16.5,9.2
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,23.37,15.41
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,29.69,21.0
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,31.14,22.02
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,31.84,21.85
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,20.58,6.87
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,10.24,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,24.09,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,70.91,24.72
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,128.47,100.79
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,183.44,151.69
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,219.87,184.89
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,257.4,217.8
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,313.45,265.04
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,371.24,312.19
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,413.9,345.39
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,456.23,377.49
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,494.89,405.78
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,532.8,432.83
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,568.48,457.4
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,602.75,480.4
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,598.65,474.34
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,569.81,450.66
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,581.41,458.18
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,591.71,464.45
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,705.79,550.45
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,816.13,630.78
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,813.36,627.83
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,808.05,624.07
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,797.41,616.69
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,784.52,607.69
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,733.62,570.7
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,697.02,543.59
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,678.26,530.27
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,658.01,515.63
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,640.64,503.46
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,621.21,489.74
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,533.02,421.65
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,446.97,354.53
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,375.6,298.57
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,307.93,245.03
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,373.92,297.64
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,414.32,326.48
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,365.52,285.3
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,320.28,246.84
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,249.19,191.93
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,204.43,160.75
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,186.2,142.09
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,153.65,115.9
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,123.86,104.23
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,111.24,93.55
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,83.73,69.49
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,57.95,46.63
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,36.22,27.12
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,12.85,5.95
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,23.32,15.18
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,33.74,23.67
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,21.37,8.38
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,8.54,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,34.94,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,94.41,45.89
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,206.09,166.35
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,316.06,264.87
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,405.83,343.9
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,501.86,425.52
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,575.9,486.12
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,652.49,545.22
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,715.76,592.08
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,779.15,637.83
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,831.53,673.63
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,876.67,703.44
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,917.84,730.36
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,956.27,755.05
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,986.21,772.97
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,1012.74,788.44
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,975.49,759.86
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,923.3,721.4
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,759.81,597.11
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,561.36,443.15
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,542.8,428.18
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,523.63,411.87
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,457.52,361.15
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,376.03,298.17
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,361.19,286.24
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,346.64,274.33
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,393.72,311.79
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,449.6,355.23
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,484.27,382.22
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,514.49,405.58
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,535.62,423.07
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,541.18,428.32
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,505.35,400.11
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,470.06,372.08
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,434.25,343.34
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,397.35,312.96
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,361.31,282.23
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,323.17,248.92
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,289.82,213.87
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,239.04,163.02
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,181.0,117.41
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,126.88,84.33
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,88.89,73.55
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,81.97,67.77
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,77.92,64.44
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,73.74,60.89
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,64.69,52.87
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,57.82,46.58
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,48.1,37.47
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,38.21,27.84
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,24.7,11.63
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,11.95,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,43.5,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,125.01,72.52
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,218.51,177.39
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,319.49,267.79
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,405.0,342.46
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,496.27,419.11
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,570.88,479.54
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,648.15,538.65
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,712.44,585.97
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,777.02,632.34
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,829.34,667.55
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,874.93,697.14
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,917.13,724.11
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,956.75,748.89
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,990.17,768.82
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,1020.4,786.38
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,1029.17,789.39
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,1046.85,798.8
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,1054.76,801.47
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,1058.66,801.65
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,1055.44,797.49
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,1048.16,790.84
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,1034.39,780.06
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,1016.68,766.85
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,991.84,749.21
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,963.41,729.26
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,928.64,704.95
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,890.91,678.62
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,847.93,648.76
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,802.64,617.11
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,758.11,584.16
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,710.67,548.24
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,657.45,507.01
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,602.48,463.38
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,543.67,415.84
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,483.07,365.51
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,421.52,312.92
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,360.16,259.28
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,295.32,202.94
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,232.64,149.67
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,173.22,103.51
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,109.19,64.64
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,72.39,57.68
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,71.12,56.91
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,66.46,53.11
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,61.55,48.99
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,55.93,44.19
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,50.24,39.13
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,42.41,31.93
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,32.47,22.55
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,22.14,10.35
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,12.8,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
