Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,28.96,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,83.56,42.73
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,126.05,98.44
2018,4,24,6,15,177.5,44.0,1.75,11.65,76.0,167.6,137.12
2018,4,24,6,30,215.0,56.0,1.8,12.2,103.0,213.16,177.83
2018,4,24,6,45,114.5,79.5,1.8,12.7,105.0,161.31,134.14
2018,4,24,7,0,14.0,103.0,1.8,13.2,107.0,102.33,82.27
2018,4,24,7,15,27.5,130.0,1.75,13.7,140.5,149.77,122.3
2018,4,24,7,30,41.0,157.0,1.7,14.2,174.0,189.35,154.75
2018,4,24,7,45,79.5,185.0,1.7,14.75,223.5,251.29,205.4
2018,4,24,8,0,118.0,213.0,1.7,15.3,273.0,332.78,269.9
2018,4,24,8,15,281.0,209.0,1.65,15.8,370.5,491.56,395.06
2018,4,24,8,30,444.0,205.0,1.6,16.3,468.0,662.66,521.56
2018,4,24,8,45,651.0,155.5,1.55,16.85,574.0,821.85,632.55
2018,4,24,9,0,858.0,106.0,1.5,17.4,680.0,970.74,727.57
2018,4,24,9,15,870.5,108.5,1.5,17.9,721.0,987.41,733.5
2018,4,24,9,30,883.0,111.0,1.5,18.4,762.0,1011.95,746.26
2018,4,24,9,45,892.5,112.5,1.5,18.85,797.0,1028.83,754.11
2018,4,24,10,0,902.0,114.0,1.5,19.3,832.0,1041.94,759.71
2018,4,24,10,15,909.0,115.0,1.55,19.65,860.0,1048.11,762.17
2018,4,24,10,30,916.0,116.0,1.6,20.0,888.0,1050.29,762.33
2018,4,24,10,45,919.5,118.0,1.65,20.35,909.0,1045.98,758.56
2018,4,24,11,0,923.0,120.0,1.7,20.7,930.0,1037.63,752.43
2018,4,24,11,15,925.5,120.5,1.75,20.9,943.0,1022.82,742.77
2018,4,24,11,30,928.0,121.0,1.8,21.1,956.0,1004.13,730.77
2018,4,24,11,45,906.0,135.0,1.9,21.3,954.0,971.75,710.63
2018,4,24,12,0,884.0,149.0,2.0,21.5,952.0,936.27,688.38
2018,4,24,12,15,908.5,134.0,2.05,21.6,957.5,912.79,673.6
2018,4,24,12,30,933.0,119.0,2.1,21.7,963.0,884.6,655.5
2018,4,24,12,45,934.0,116.5,2.15,21.75,953.5,844.35,629.36
2018,4,24,13,0,935.0,114.0,2.2,21.8,944.0,801.09,600.99
2018,4,24,13,15,931.0,113.0,2.3,21.75,925.5,752.77,567.67
2018,4,24,13,30,927.0,112.0,2.4,21.7,907.0,702.17,531.22
2018,4,24,13,45,912.0,115.0,2.5,21.65,878.5,646.26,489.63
2018,4,24,14,0,897.0,118.0,2.6,21.6,850.0,589.53,446.04
2018,4,24,14,15,888.0,116.5,2.65,21.35,817.5,531.66,400.26
2018,4,24,14,30,879.0,115.0,2.7,21.1,785.0,473.01,352.21
2018,4,24,14,45,876.0,110.0,2.75,20.9,749.5,413.38,301.64
2018,4,24,15,0,873.0,105.0,2.8,20.7,714.0,352.82,248.95
2018,4,24,15,15,857.5,102.0,2.8,20.7,669.0,284.72,190.18
2018,4,24,15,30,842.0,99.0,2.8,20.7,624.0,222.12,137.33
2018,4,24,15,45,818.5,97.5,2.8,19.9,575.0,161.13,91.96
2018,4,24,16,0,795.0,96.0,2.8,19.1,526.0,102.82,61.11
2018,4,24,16,15,763.5,93.0,2.8,18.45,473.5,72.63,57.61
2018,4,24,16,30,732.0,90.0,2.8,17.8,421.0,65.41,51.72
2018,4,24,16,45,694.0,86.5,2.8,17.2,369.5,63.96,50.75
2018,4,24,17,0,656.0,83.0,2.8,16.6,318.0,62.53,49.77
2018,4,24,17,15,578.5,75.5,2.65,15.75,258.0,57.69,45.72
2018,4,24,17,30,501.0,68.0,2.5,14.9,198.0,52.81,41.49
2018,4,24,17,45,422.0,58.0,2.4,14.1,150.5,45.79,35.14
2018,4,24,18,0,343.0,48.0,2.3,13.3,103.0,38.63,28.41
2018,4,24,18,15,247.0,36.0,2.2,12.75,68.0,27.83,18.0
2018,4,24,18,30,151.0,24.0,2.1,12.2,33.0,18.66,1.43
2018,4,24,18,45,75.5,12.0,2.05,11.6,16.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,15,31.0,5.5,1.55,7.5,6.5,0.0,0.0
2018,4,25,5,30,62.0,11.0,1.8,8.0,13.0,31.87,0.0
2018,4,25,5,45,159.0,24.5,2.05,8.45,41.5,115.03,67.91
2018,4,25,6,0,256.0,38.0,2.3,8.9,70.0,189.95,152.09
2018,4,25,6,15,300.0,46.0,2.25,9.35,100.5,235.41,195.73
2018,4,25,6,30,344.0,54.0,2.2,9.8,131.0,292.99,247.28
2018,4,25,6,45,173.0,74.0,2.2,10.25,113.0,203.36,171.9
2018,4,25,7,0,2.0,94.0,2.2,10.7,95.0,84.18,67.17
2018,4,25,7,15,11.5,122.5,2.15,11.25,127.5,118.59,96.66
2018,4,25,7,30,21.0,151.0,2.1,11.8,160.0,153.74,125.99
2018,4,25,7,45,149.0,168.0,2.05,12.3,243.0,303.33,252.26
2018,4,25,8,0,277.0,185.0,2.0,12.8,326.0,452.55,371.79
2018,4,25,8,15,535.5,147.5,1.95,13.45,454.0,675.37,543.29
2018,4,25,8,30,794.0,110.0,1.9,14.1,582.0,878.51,683.96
2018,4,25,8,45,819.0,110.5,1.85,14.7,630.0,921.54,707.33
2018,4,25,9,0,844.0,111.0,1.8,15.3,678.0,962.16,730.31
2018,4,25,9,15,856.0,113.0,1.8,15.85,718.0,989.08,744.57
2018,4,25,9,30,868.0,115.0,1.8,16.4,758.0,1000.4,748.63
2018,4,25,9,45,876.5,117.0,1.75,17.0,792.0,1016.56,755.3
2018,4,25,10,0,885.0,119.0,1.7,17.6,826.0,1029.0,759.49
2018,4,25,10,15,890.5,121.0,1.75,18.05,853.0,1034.57,761.29
2018,4,25,10,30,896.0,123.0,1.8,18.5,880.0,1036.21,760.78
2018,4,25,10,45,899.5,124.0,1.8,18.95,900.0,1030.88,755.26
2018,4,25,11,0,903.0,125.0,1.8,19.4,920.0,1021.63,747.46
2018,4,25,11,15,904.5,127.0,1.9,19.75,933.0,1007.53,738.36
2018,4,25,11,30,906.0,129.0,2.0,20.1,946.0,989.61,726.84
2018,4,25,11,45,905.5,129.5,2.05,20.4,950.5,964.74,710.36
2018,4,25,12,0,905.0,130.0,2.1,20.7,955.0,936.42,691.67
2018,4,25,12,15,905.0,129.5,2.2,20.8,952.5,904.32,671.45
2018,4,25,12,30,905.0,129.0,2.3,20.9,950.0,869.05,648.89
2018,4,25,12,45,903.5,127.0,2.35,21.05,939.0,828.28,621.84
2018,4,25,13,0,902.0,125.0,2.4,21.2,928.0,784.79,592.66
2018,4,25,13,15,897.0,125.0,2.45,21.15,910.0,738.0,559.23
2018,4,25,13,30,892.0,125.0,2.5,21.1,892.0,689.1,523.37
2018,4,25,13,45,885.5,123.0,2.55,21.05,866.0,635.8,483.29
2018,4,25,14,0,879.0,121.0,2.6,21.0,840.0,581.03,440.83
2018,4,25,14,15,869.0,120.5,2.7,20.8,808.0,524.48,395.94
2018,4,25,14,30,859.0,120.0,2.8,20.6,776.0,467.27,348.9
2018,4,25,14,45,845.5,118.0,2.85,20.35,737.0,404.36,296.05
2018,4,25,15,0,832.0,116.0,2.9,20.1,698.0,343.66,243.61
2018,4,25,15,15,816.5,113.0,2.9,20.1,654.5,282.39,190.24
2018,4,25,15,30,801.0,110.0,2.9,20.1,611.0,222.33,139.54
2018,4,25,15,45,778.5,107.0,3.0,19.25,563.0,162.95,95.39
2018,4,25,16,0,756.0,104.0,3.1,18.4,515.0,106.21,65.17
2018,4,25,16,15,724.5,101.0,3.15,17.75,464.0,71.1,56.44
2018,4,25,16,30,693.0,98.0,3.2,17.1,413.0,70.35,56.17
2018,4,25,16,45,653.0,92.5,3.25,16.45,360.5,67.71,54.19
2018,4,25,17,0,613.0,87.0,3.3,15.8,308.0,65.0,52.1
2018,4,25,17,15,552.5,81.0,3.25,14.95,256.0,61.67,49.4
2018,4,25,17,30,492.0,75.0,3.2,14.1,204.0,58.36,46.56
2018,4,25,17,45,402.5,64.5,3.2,13.25,154.5,48.87,38.0
2018,4,25,18,0,313.0,54.0,3.2,12.4,105.0,41.16,30.78
2018,4,25,18,15,222.5,40.0,3.15,11.9,69.5,30.75,20.66
2018,4,25,18,30,132.0,26.0,3.1,11.4,34.0,20.15,3.81
2018,4,25,18,45,67.5,13.5,3.05,10.85,17.5,11.52,0.0
2018,4,25,19,0,3.0,1.0,3.0,10.3,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.95,10.15,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,1.5,1.95,7.4,1.5,0.0,0.0
2018,4,26,5,30,0.0,3.0,2.2,7.8,3.0,2.56,0.0
2018,4,26,5,45,0.0,8.0,2.45,8.2,8.0,6.57,0.0
2018,4,26,6,0,0.0,13.0,2.7,8.6,13.0,10.68,3.38
2018,4,26,6,15,1.0,24.0,2.75,9.05,24.0,20.31,11.93
2018,4,26,6,30,2.0,35.0,2.8,9.5,35.0,30.07,20.6
2018,4,26,6,45,10.0,73.5,2.8,9.95,76.5,70.0,55.52
2018,4,26,7,0,18.0,112.0,2.8,10.4,118.0,114.26,93.67
2018,4,26,7,15,19.0,131.5,2.8,10.8,138.5,133.46,109.67
2018,4,26,7,30,20.0,151.0,2.8,11.2,159.0,152.62,125.37
2018,4,26,7,45,53.0,182.0,2.8,11.65,208.0,224.92,185.94
2018,4,26,8,0,86.0,213.0,2.8,12.1,257.0,287.05,236.61
2018,4,26,8,15,133.5,239.5,2.8,12.55,315.5,376.44,308.15
2018,4,26,8,30,181.0,266.0,2.8,13.0,374.0,450.8,365.92
2018,4,26,8,45,227.5,282.5,2.8,13.45,429.0,514.26,414.04
2018,4,26,9,0,274.0,299.0,2.8,13.9,484.0,599.17,476.82
2018,4,26,9,15,399.5,273.5,2.85,14.35,561.0,715.21,563.5
2018,4,26,9,30,525.0,248.0,2.9,14.8,638.0,815.64,636.27
2018,4,26,9,45,702.0,183.0,2.9,15.2,730.0,933.75,718.66
2018,4,26,10,0,879.0,118.0,2.9,15.6,822.0,1020.71,774.68
2018,4,26,10,15,886.5,118.5,2.95,15.9,849.5,1026.68,776.33
2018,4,26,10,30,894.0,119.0,3.0,16.2,877.0,1028.79,776.33
2018,4,26,10,45,899.5,119.5,3.1,16.5,898.0,1024.98,772.98
2018,4,26,11,0,905.0,120.0,3.2,16.8,919.0,1017.24,767.15
2018,4,26,11,15,908.5,120.5,3.25,16.95,932.5,1003.63,757.52
2018,4,26,11,30,912.0,121.0,3.3,17.1,946.0,986.19,745.44
2018,4,26,11,45,913.5,121.0,3.4,17.2,951.5,962.67,729.81
2018,4,26,12,0,915.0,121.0,3.5,17.3,957.0,935.59,711.75
2018,4,26,12,15,914.5,121.5,3.55,17.3,955.0,903.81,690.33
2018,4,26,12,30,914.0,122.0,3.6,17.3,953.0,868.82,666.59
2018,4,26,12,45,912.0,121.0,3.7,17.25,942.5,828.31,639.18
2018,4,26,13,0,910.0,120.0,3.8,17.2,932.0,785.06,609.54
2018,4,26,13,15,907.0,119.0,3.85,17.0,914.5,738.57,575.26
2018,4,26,13,30,904.0,118.0,3.9,16.8,897.0,689.79,538.28
2018,4,26,13,45,899.0,116.5,3.9,16.65,872.5,637.33,497.22
2018,4,26,14,0,894.0,115.0,3.9,16.5,848.0,583.2,453.64
2018,4,26,14,15,886.5,113.5,3.95,16.25,816.5,526.4,406.89
2018,4,26,14,30,879.0,112.0,4.0,16.0,785.0,468.67,357.81
2018,4,26,14,45,868.5,109.5,4.05,15.75,747.0,408.39,305.25
2018,4,26,15,0,858.0,107.0,4.1,15.5,709.0,348.02,251.44
2018,4,26,15,15,843.0,104.5,4.1,15.5,665.5,281.47,192.42
2018,4,26,15,30,828.0,102.0,4.1,15.5,622.0,220.39,139.6
2018,4,26,15,45,810.5,98.5,4.1,14.9,575.0,159.66,93.18
2018,4,26,16,0,793.0,95.0,4.1,14.3,528.0,100.88,61.19
2018,4,26,16,15,768.5,91.5,4.05,13.9,478.0,71.43,57.62
2018,4,26,16,30,744.0,88.0,4.0,13.5,428.0,69.97,56.64
2018,4,26,16,45,709.0,83.5,4.0,13.1,375.5,61.84,49.71
2018,4,26,17,0,674.0,79.0,4.0,12.7,323.0,59.59,47.91
2018,4,26,17,15,624.0,72.5,3.8,12.25,270.5,55.63,44.52
2018,4,26,17,30,574.0,66.0,3.6,11.8,218.0,51.59,40.93
2018,4,26,17,45,498.0,58.0,3.45,11.3,169.0,46.08,35.84
2018,4,26,18,0,422.0,50.0,3.3,10.8,120.0,40.54,30.48
2018,4,26,18,15,304.0,38.5,3.05,10.45,79.5,31.69,21.72
2018,4,26,18,30,186.0,27.0,2.8,10.1,39.0,21.01,5.78
2018,4,26,18,45,97.0,14.5,2.6,9.7,20.5,12.38,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.5,1.2,9.5,9.0,0.0,0.0
2018,4,27,5,30,74.0,15.0,1.4,10.1,18.0,39.65,0.0
2018,4,27,5,45,205.5,30.0,1.55,10.75,53.5,144.32,96.31
2018,4,27,6,0,337.0,45.0,1.7,11.4,89.0,237.33,189.47
2018,4,27,6,15,361.0,56.0,1.85,11.8,122.5,280.63,230.99
2018,4,27,6,30,385.0,67.0,2.0,12.2,156.0,326.37,272.33
2018,4,27,6,45,235.0,92.5,2.1,12.65,151.0,265.83,222.73
2018,4,27,7,0,85.0,118.0,2.2,13.1,146.0,189.35,156.93
2018,4,27,7,15,46.5,89.0,2.2,13.5,104.5,116.48,95.06
2018,4,27,7,30,8.0,60.0,2.2,13.9,63.0,55.92,42.43
2018,4,27,7,45,25.0,118.0,2.2,14.3,130.5,130.53,105.51
2018,4,27,8,0,42.0,176.0,2.2,14.7,198.0,206.65,167.87
2018,4,27,8,15,26.5,178.0,2.25,15.1,192.5,194.07,156.12
2018,4,27,8,30,11.0,180.0,2.3,15.5,187.0,167.98,133.7
2018,4,27,8,45,16.0,179.0,2.35,15.85,189.5,170.89,135.8
2018,4,27,9,0,21.0,178.0,2.4,16.2,192.0,186.36,147.96
2018,4,27,9,15,20.0,194.0,2.45,16.5,208.0,200.87,158.93
2018,4,27,9,30,19.0,210.0,2.5,16.8,224.0,201.41,158.75
2018,4,27,9,45,16.5,214.5,2.6,17.1,227.0,202.58,159.1
2018,4,27,10,0,14.0,219.0,2.7,17.4,230.0,203.69,159.44
2018,4,27,10,15,36.5,249.5,2.75,17.55,280.0,268.52,210.85
2018,4,27,10,30,59.0,280.0,2.8,17.7,330.0,319.39,250.43
2018,4,27,10,45,80.0,323.5,2.85,17.9,393.0,380.72,297.16
2018,4,27,11,0,101.0,367.0,2.9,18.1,456.0,458.77,355.35
2018,4,27,11,15,166.5,396.0,2.95,18.2,545.5,544.45,419.73
2018,4,27,11,30,232.0,425.0,3.0,18.3,635.0,641.22,490.3
2018,4,27,11,45,245.0,420.5,3.05,18.4,643.5,636.19,486.16
2018,4,27,12,0,258.0,416.0,3.1,18.5,652.0,629.36,481.37
2018,4,27,12,15,281.5,423.0,3.15,18.5,680.0,640.11,489.44
2018,4,27,12,30,305.0,430.0,3.2,18.5,708.0,647.7,495.05
2018,4,27,12,45,327.0,414.5,3.25,18.5,709.5,631.23,483.57
2018,4,27,13,0,349.0,399.0,3.3,18.5,711.0,612.36,470.24
2018,4,27,13,15,473.0,335.5,3.35,18.45,749.5,626.48,482.54
2018,4,27,13,30,597.0,272.0,3.4,18.4,788.0,623.88,481.53
2018,4,27,13,45,718.0,211.5,3.45,18.35,814.5,609.85,470.84
2018,4,27,14,0,839.0,151.0,3.5,18.3,841.0,582.48,448.61
2018,4,27,14,15,837.0,146.0,3.55,18.15,812.0,526.89,403.34
2018,4,27,14,30,835.0,141.0,3.6,18.0,783.0,470.0,355.66
2018,4,27,14,45,798.0,146.5,3.6,17.8,735.5,407.5,302.76
2018,4,27,15,0,761.0,152.0,3.6,17.6,688.0,343.44,247.99
2018,4,27,15,15,763.0,142.0,3.6,17.6,651.0,284.54,195.86
2018,4,27,15,30,765.0,132.0,3.6,17.6,614.0,224.97,144.63
2018,4,27,15,45,749.0,126.0,3.65,17.05,568.0,165.68,99.81
2018,4,27,16,0,733.0,120.0,3.7,16.5,522.0,108.29,68.26
2018,4,27,16,15,705.0,115.0,3.65,16.15,471.5,80.08,64.61
2018,4,27,16,30,677.0,110.0,3.6,15.8,421.0,78.39,63.48
2018,4,27,16,45,638.0,103.5,3.55,15.4,368.5,75.39,61.15
2018,4,27,17,0,599.0,97.0,3.5,15.0,316.0,72.27,58.68
2018,4,27,17,15,545.5,89.0,3.25,14.45,264.5,67.74,54.88
2018,4,27,17,30,492.0,81.0,3.0,13.9,213.0,63.1,50.83
2018,4,27,17,45,414.0,70.5,2.75,13.35,164.5,53.21,41.88
2018,4,27,18,0,336.0,60.0,2.5,12.8,116.0,45.64,34.75
2018,4,27,18,15,230.0,45.0,2.25,12.3,77.5,34.49,24.04
2018,4,27,18,30,124.0,30.0,2.0,11.8,39.0,23.22,8.24
2018,4,27,18,45,63.5,16.0,1.75,11.25,20.5,13.66,0.0
2018,4,27,19,0,3.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.5,10.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,4,28,5,30,5.0,7.0,1.6,10.5,7.0,7.79,0.0
2018,4,28,5,45,2.5,15.0,1.85,11.0,15.0,13.41,4.34
2018,4,28,6,0,0.0,23.0,2.1,11.5,23.0,18.96,10.3
2018,4,28,6,15,0.0,35.5,2.25,11.9,35.5,29.33,19.5
2018,4,28,6,30,0.0,48.0,2.4,12.3,48.0,39.72,28.63
2018,4,28,6,45,0.5,65.0,2.6,12.7,65.0,55.05,41.88
2018,4,28,7,0,1.0,82.0,2.8,13.1,82.0,70.77,55.26
2018,4,28,7,15,3.5,105.0,2.85,13.4,106.5,93.95,74.82
2018,4,28,7,30,6.0,128.0,2.9,13.7,131.0,117.33,94.24
2018,4,28,7,45,98.5,171.0,2.95,14.05,222.0,264.04,217.84
2018,4,28,8,0,191.0,214.0,3.0,14.4,313.0,393.53,322.61
2018,4,28,8,15,285.5,221.0,3.0,14.6,385.5,506.64,411.37
2018,4,28,8,30,380.0,228.0,3.0,14.8,458.0,606.77,487.73
2018,4,28,8,45,327.0,226.0,3.0,15.05,434.5,561.98,450.73
2018,4,28,9,0,274.0,224.0,3.0,15.3,411.0,513.63,411.76
2018,4,28,9,15,180.5,262.0,3.05,15.5,388.0,447.0,357.06
2018,4,28,9,30,87.0,300.0,3.1,15.7,365.0,375.27,297.79
2018,4,28,9,45,66.5,315.0,3.1,15.9,366.0,368.72,291.34
2018,4,28,10,0,46.0,330.0,3.1,16.1,367.0,361.45,284.15
2018,4,28,10,15,61.5,347.5,3.2,16.25,399.0,392.28,307.86
2018,4,28,10,30,77.0,365.0,3.3,16.4,431.0,422.47,330.74
2018,4,28,10,45,77.0,378.5,3.35,16.55,445.5,432.38,337.53
2018,4,28,11,0,77.0,392.0,3.4,16.7,460.0,441.63,343.91
2018,4,28,11,15,120.0,417.5,3.4,16.7,525.5,520.31,403.56
2018,4,28,11,30,163.0,443.0,3.4,16.7,591.0,577.73,446.29
2018,4,28,11,45,110.0,400.5,3.45,16.75,500.5,479.1,371.62
2018,4,28,12,0,57.0,358.0,3.5,16.8,410.0,371.14,289.06
2018,4,28,12,15,51.5,374.0,3.55,16.7,421.0,375.9,292.87
2018,4,28,12,30,46.0,390.0,3.6,16.6,432.0,380.23,296.01
2018,4,28,12,45,99.0,406.5,3.65,16.5,495.5,430.06,335.35
2018,4,28,13,0,152.0,423.0,3.7,16.4,559.0,481.02,374.67
2018,4,28,13,15,216.5,415.5,3.75,16.25,605.0,505.64,394.16
2018,4,28,13,30,281.0,408.0,3.8,16.1,651.0,526.53,410.35
2018,4,28,13,45,204.0,385.0,3.8,15.9,559.0,439.1,343.31
2018,4,28,14,0,127.0,362.0,3.8,15.7,467.0,362.85,284.49
2018,4,28,14,15,186.0,345.5,3.85,15.65,492.5,365.59,286.43
2018,4,28,14,30,245.0,329.0,3.9,15.6,518.0,359.32,280.1
2018,4,28,14,45,246.0,311.5,3.95,15.55,493.0,325.64,252.29
2018,4,28,15,0,247.0,294.0,4.0,15.5,468.0,291.98,224.15
2018,4,28,15,15,212.5,279.0,4.0,15.5,422.5,256.85,195.97
2018,4,28,15,30,178.0,264.0,4.0,15.5,377.0,221.62,168.59
2018,4,28,15,45,202.0,247.5,3.9,15.0,366.0,196.44,148.46
2018,4,28,16,0,226.0,231.0,3.8,14.5,355.0,168.26,129.66
2018,4,28,16,15,315.5,192.0,3.75,14.3,347.5,129.97,108.44
2018,4,28,16,30,405.0,153.0,3.7,14.1,340.0,102.9,85.35
2018,4,28,16,45,486.5,123.5,3.65,13.85,321.5,86.51,71.32
2018,4,28,17,0,568.0,94.0,3.6,13.6,303.0,69.53,56.55
2018,4,28,17,15,565.5,82.5,3.4,13.25,263.0,62.67,50.62
2018,4,28,17,30,563.0,71.0,3.2,12.9,223.0,55.34,44.12
2018,4,28,17,45,487.0,62.5,2.95,12.5,173.5,49.59,38.83
2018,4,28,18,0,411.0,54.0,2.7,12.1,124.0,43.78,33.25
2018,4,28,18,15,298.0,42.0,2.5,11.75,83.5,32.46,22.44
2018,4,28,18,30,185.0,30.0,2.3,11.4,43.0,23.28,9.39
2018,4,28,18,45,96.5,16.0,2.1,11.05,22.5,13.66,0.0
2018,4,28,19,0,8.0,2.0,1.9,10.7,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,15,39.5,9.5,1.5,9.8,11.0,8.11,0.0
2018,4,29,5,30,79.0,19.0,1.8,10.2,22.0,44.89,0.0
2018,4,29,5,45,185.5,34.5,2.05,10.6,56.0,142.97,101.77
2018,4,29,6,0,292.0,50.0,2.3,11.0,90.0,221.22,178.04
2018,4,29,6,15,287.0,54.0,2.5,11.3,107.5,237.42,196.71
2018,4,29,6,30,282.0,58.0,2.7,11.6,125.0,253.04,212.9
2018,4,29,6,45,176.5,72.0,2.85,11.85,117.5,201.44,169.85
2018,4,29,7,0,71.0,86.0,3.0,12.1,110.0,140.36,116.51
2018,4,29,7,15,307.5,100.0,3.05,12.35,229.5,362.12,305.93
2018,4,29,7,30,544.0,114.0,3.1,12.6,349.0,583.53,484.12
2018,4,29,7,45,502.5,138.0,3.15,12.85,376.0,590.11,485.75
2018,4,29,8,0,461.0,162.0,3.2,13.1,403.0,599.77,490.54
2018,4,29,8,15,469.5,174.0,3.25,13.4,439.5,635.01,515.71
2018,4,29,8,30,478.0,186.0,3.3,13.7,476.0,668.75,539.17
2018,4,29,8,45,357.5,202.0,3.35,14.0,428.0,584.37,470.92
2018,4,29,9,0,237.0,218.0,3.4,14.3,380.0,470.82,380.21
2018,4,29,9,15,158.0,260.5,3.45,14.65,371.0,422.88,339.63
2018,4,29,9,30,79.0,303.0,3.5,15.0,362.0,370.08,294.71
2018,4,29,9,45,57.0,260.5,3.6,15.3,304.0,302.38,240.74
2018,4,29,10,0,35.0,218.0,3.7,15.6,246.0,236.75,187.84
2018,4,29,10,15,35.0,267.0,3.75,15.75,296.0,283.85,224.56
2018,4,29,10,30,35.0,316.0,3.8,15.9,346.0,330.64,260.3
2018,4,29,10,45,30.5,294.0,3.85,16.05,320.5,302.07,237.48
2018,4,29,11,0,26.0,272.0,3.9,16.2,295.0,274.21,215.4
2018,4,29,11,15,68.0,323.5,3.9,16.2,385.0,361.37,284.38
2018,4,29,11,30,110.0,375.0,3.9,16.2,475.0,461.64,361.32
2018,4,29,11,45,99.5,373.0,3.95,16.2,464.0,442.86,346.23
2018,4,29,12,0,89.0,371.0,4.0,16.2,453.0,411.07,321.8
2018,4,29,12,15,155.5,396.0,4.0,16.15,538.5,495.68,387.51
2018,4,29,12,30,222.0,421.0,4.0,16.1,624.0,560.98,437.14
2018,4,29,12,45,311.0,371.0,4.0,16.1,652.0,578.84,452.15
2018,4,29,13,0,400.0,321.0,4.0,16.1,680.0,588.04,460.42
2018,4,29,13,15,360.0,343.0,3.95,16.05,661.5,547.66,428.67
2018,4,29,13,30,320.0,365.0,3.9,16.0,643.0,515.92,403.39
2018,4,29,13,45,312.0,341.5,3.9,16.0,606.0,469.06,367.3
2018,4,29,14,0,304.0,318.0,3.9,16.0,569.0,423.1,331.34
2018,4,29,14,15,219.5,300.0,3.9,15.95,477.5,345.67,270.63
2018,4,29,14,30,135.0,282.0,3.9,15.9,386.0,280.63,219.61
2018,4,29,14,45,409.0,223.0,3.9,15.85,517.0,318.56,243.77
2018,4,29,15,0,683.0,164.0,3.9,15.8,648.0,327.19,239.37
2018,4,29,15,15,751.0,135.0,3.9,15.8,637.0,275.09,190.14
2018,4,29,15,30,819.0,106.0,3.9,15.8,626.0,219.79,139.14
2018,4,29,15,45,800.5,102.5,3.9,15.5,578.5,159.75,93.54
2018,4,29,16,0,782.0,99.0,3.9,15.2,531.0,101.8,62.5
2018,4,29,16,15,758.0,95.0,3.85,14.9,481.0,73.6,59.25
2018,4,29,16,30,734.0,91.0,3.8,14.6,431.0,65.74,52.64
2018,4,29,16,45,701.5,85.5,3.75,14.35,379.0,62.95,50.41
2018,4,29,17,0,669.0,80.0,3.7,14.1,327.0,60.05,48.04
2018,4,29,17,15,622.0,73.5,3.55,13.65,275.5,56.15,44.73
2018,4,29,17,30,575.0,67.0,3.4,13.2,224.0,52.15,41.22
2018,4,29,17,45,505.0,59.0,3.2,12.75,175.0,46.7,36.23
2018,4,29,18,0,435.0,51.0,3.0,12.3,126.0,41.19,30.96
2018,4,29,18,15,323.0,40.0,2.8,11.85,85.5,32.8,22.8
2018,4,29,18,30,211.0,29.0,2.6,11.4,45.0,22.56,9.79
2018,4,29,18,45,110.5,15.5,2.35,10.95,23.5,13.23,0.0
2018,4,29,19,0,10.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.1,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,15,1.0,5.5,2.05,9.5,5.5,5.0,0.0
2018,4,30,5,30,2.0,11.0,2.2,9.8,11.0,9.79,0.0
2018,4,30,5,45,1.5,26.0,2.4,10.15,26.0,23.04,12.36
2018,4,30,6,0,1.0,41.0,2.6,10.5,41.0,36.67,25.4
2018,4,30,6,15,3.0,56.0,2.65,10.85,56.5,51.13,38.36
2018,4,30,6,30,5.0,71.0,2.7,11.2,72.0,65.66,51.21
2018,4,30,6,45,30.5,84.5,2.75,11.55,94.5,100.54,81.83
2018,4,30,7,0,56.0,98.0,2.8,11.9,117.0,132.04,109.25
2018,4,30,7,15,29.0,96.5,2.8,12.3,106.5,111.07,90.42
2018,4,30,7,30,2.0,95.0,2.8,12.7,96.0,81.86,64.44
2018,4,30,7,45,7.0,122.5,2.75,13.1,126.0,111.24,89.05
2018,4,30,8,0,12.0,150.0,2.7,13.5,156.0,141.15,113.64
2018,4,30,8,15,16.0,183.0,2.7,13.8,192.0,175.97,141.85
2018,4,30,8,30,20.0,216.0,2.7,14.1,228.0,211.07,169.81
2018,4,30,8,45,44.0,257.5,2.7,14.4,287.0,292.34,234.86
2018,4,30,9,0,68.0,299.0,2.7,14.7,346.0,358.69,286.48
2018,4,30,9,15,70.5,317.5,2.75,14.9,368.5,379.08,301.19
2018,4,30,9,30,73.0,336.0,2.8,15.1,391.0,399.08,315.7
2018,4,30,9,45,90.5,360.5,2.8,15.3,432.0,439.98,346.46
2018,4,30,10,0,108.0,385.0,2.8,15.5,473.0,480.34,376.3
2018,4,30,10,15,120.0,399.5,2.9,15.6,500.0,523.81,408.21
2018,4,30,10,30,132.0,414.0,3.0,15.7,527.0,545.98,424.25
2018,4,30,10,45,187.5,418.0,3.05,15.85,583.0,599.11,464.38
2018,4,30,11,0,243.0,422.0,3.1,16.0,639.0,667.41,514.43
2018,4,30,11,15,271.5,411.5,3.15,15.95,657.0,674.2,519.69
2018,4,30,11,30,300.0,401.0,3.2,15.9,675.0,678.8,523.76
2018,4,30,11,45,441.0,346.5,3.25,15.85,752.0,755.09,582.2
2018,4,30,12,0,582.0,292.0,3.3,15.8,829.0,810.92,624.73
2018,4,30,12,15,729.0,223.0,3.35,15.8,893.5,849.37,654.65
2018,4,30,12,30,876.0,154.0,3.4,15.8,958.0,859.62,662.88
2018,4,30,12,45,871.5,154.5,3.45,15.8,947.0,819.53,634.94
2018,4,30,13,0,867.0,155.0,3.5,15.8,936.0,784.56,609.38
2018,4,30,13,15,846.5,162.0,3.55,15.8,912.0,733.15,570.81
2018,4,30,13,30,826.0,169.0,3.6,15.8,888.0,680.98,530.91
2018,4,30,13,45,829.0,162.5,3.65,15.85,866.5,631.26,492.02
2018,4,30,14,0,832.0,156.0,3.7,15.9,845.0,579.39,450.27
2018,4,30,14,15,832.5,149.0,3.7,15.8,816.0,523.94,404.56
2018,4,30,14,30,833.0,142.0,3.7,15.7,787.0,466.97,356.16
2018,4,30,14,45,822.5,138.0,3.75,15.65,749.0,407.05,304.16
2018,4,30,15,0,812.0,134.0,3.8,15.6,711.0,347.28,251.22
2018,4,30,15,15,795.5,131.0,3.8,15.6,667.5,287.25,198.09
2018,4,30,15,30,779.0,128.0,3.8,15.6,624.0,228.61,147.98
2018,4,30,15,45,758.0,124.0,3.75,15.2,576.5,163.61,98.56
2018,4,30,16,0,737.0,120.0,3.7,14.8,529.0,107.05,68.05
2018,4,30,16,15,708.5,115.0,3.65,14.5,478.0,79.8,64.75
2018,4,30,16,30,680.0,110.0,3.6,14.2,427.0,78.1,63.59
2018,4,30,16,45,641.0,104.5,3.55,13.85,375.0,75.82,61.89
2018,4,30,17,0,602.0,99.0,3.5,13.5,323.0,73.49,60.09
2018,4,30,17,15,536.0,92.0,3.45,13.1,268.5,69.69,56.9
2018,4,30,17,30,470.0,85.0,3.4,12.7,214.0,63.19,51.17
2018,4,30,17,45,370.0,72.5,3.3,12.3,161.0,54.26,43.06
2018,4,30,18,0,270.0,60.0,3.2,11.9,108.0,45.22,34.61
2018,4,30,18,15,199.0,46.0,3.0,11.5,75.0,35.06,24.86
2018,4,30,18,30,128.0,32.0,2.8,11.1,42.0,24.78,12.09
2018,4,30,18,45,66.5,17.0,2.65,10.75,22.0,14.51,0.0
2018,4,30,19,0,5.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.3,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.5,2.4,8.9,4.5,4.15,0.0
2018,5,1,5,30,2.0,9.0,2.5,9.2,9.0,8.13,0.0
2018,5,1,5,45,1.0,18.5,2.6,9.55,18.5,15.67,6.82
2018,5,1,6,0,0.0,28.0,2.7,9.9,28.0,23.11,14.02
2018,5,1,6,15,7.5,47.0,2.7,10.2,49.0,43.58,32.07
2018,5,1,6,30,15.0,66.0,2.7,10.5,70.0,71.26,56.41
2018,5,1,6,45,32.0,70.0,2.65,10.8,80.5,85.03,68.81
2018,5,1,7,0,49.0,74.0,2.6,11.1,91.0,101.05,83.03
2018,5,1,7,15,170.5,113.0,2.55,11.65,185.5,259.03,218.54
2018,5,1,7,30,292.0,152.0,2.5,12.2,280.0,405.06,338.08
2018,5,1,7,45,484.0,141.0,2.45,12.7,383.5,577.18,474.27
2018,5,1,8,0,676.0,130.0,2.4,13.2,487.0,754.13,605.02
2018,5,1,8,15,711.0,131.5,2.4,13.8,538.5,808.27,639.5
2018,5,1,8,30,746.0,133.0,2.4,14.4,590.0,861.45,673.55
2018,5,1,8,45,769.5,133.5,2.45,14.95,635.5,901.33,698.18
2018,5,1,9,0,793.0,134.0,2.5,15.5,681.0,932.88,716.87
2018,5,1,9,15,816.0,132.0,2.55,16.0,723.0,964.91,735.96
2018,5,1,9,30,839.0,130.0,2.6,16.5,765.0,993.9,752.86
2018,5,1,9,45,861.0,125.0,2.65,16.95,802.0,1002.48,756.19
2018,5,1,10,0,883.0,120.0,2.7,17.4,839.0,1020.58,766.2
2018,5,1,10,15,891.0,121.0,2.75,17.75,867.0,1027.32,768.92
2018,5,1,10,30,899.0,122.0,2.8,18.1,895.0,1030.18,769.31
2018,5,1,10,45,905.0,123.0,2.85,18.45,916.5,1027.1,765.94
2018,5,1,11,0,911.0,124.0,2.9,18.8,938.0,1020.06,760.13
2018,5,1,11,15,914.5,124.0,2.9,19.05,951.0,1005.7,749.47
2018,5,1,11,30,918.0,124.0,2.9,19.3,964.0,987.52,736.45
2018,5,1,11,45,919.5,124.0,2.95,19.5,969.5,963.78,720.4
2018,5,1,12,0,921.0,124.0,3.0,19.7,975.0,936.5,702.01
2018,5,1,12,15,922.0,122.5,3.0,19.8,972.5,904.03,679.99
2018,5,1,12,30,923.0,121.0,3.0,19.9,970.0,868.33,655.74
2018,5,1,12,45,923.5,119.0,3.05,20.05,960.5,828.72,628.88
2018,5,1,13,0,924.0,117.0,3.1,20.2,951.0,786.2,599.75
2018,5,1,13,15,902.5,126.0,3.2,20.15,927.5,734.96,562.38
2018,5,1,13,30,881.0,135.0,3.3,20.1,904.0,682.76,523.39
2018,5,1,13,45,760.0,194.0,3.35,20.1,843.5,615.54,471.12
2018,5,1,14,0,639.0,253.0,3.4,20.1,783.0,551.25,420.77
2018,5,1,14,15,595.5,257.5,3.5,19.95,737.0,492.04,374.54
2018,5,1,14,30,552.0,262.0,3.6,19.8,691.0,436.25,329.99
2018,5,1,14,45,437.0,285.0,3.7,19.6,614.0,371.69,279.55
2018,5,1,15,0,322.0,308.0,3.8,19.4,537.0,322.47,241.91
2018,5,1,15,15,293.0,292.5,3.8,19.4,491.5,278.24,206.52
2018,5,1,15,30,264.0,277.0,3.8,19.4,446.0,237.68,174.9
2018,5,1,15,45,320.0,243.0,3.9,18.6,432.0,199.18,143.75
2018,5,1,16,0,376.0,209.0,4.0,17.8,418.0,154.51,113.79
2018,5,1,16,15,330.0,197.0,4.05,17.2,368.0,132.95,109.78
2018,5,1,16,30,284.0,185.0,4.1,16.6,318.0,126.01,104.47
2018,5,1,16,45,290.5,161.0,4.1,15.95,283.0,112.31,93.19
2018,5,1,17,0,297.0,137.0,4.1,15.3,248.0,97.93,81.12
2018,5,1,17,15,358.5,108.5,4.0,14.6,222.5,77.46,63.43
2018,5,1,17,30,420.0,80.0,3.9,13.9,197.0,59.25,47.42
2018,5,1,17,45,376.5,67.0,3.8,13.15,155.5,50.34,39.43
2018,5,1,18,0,333.0,54.0,3.7,12.4,114.0,41.13,30.95
2018,5,1,18,15,248.5,42.0,3.5,11.9,78.5,32.23,22.43
2018,5,1,18,30,164.0,30.0,3.3,11.4,43.0,23.2,11.53
2018,5,1,18,45,88.0,17.0,3.15,10.95,23.5,14.51,0.0
2018,5,1,19,0,12.0,4.0,3.0,10.5,4.0,0.0,0.0
2018,5,1,19,15,6.0,2.0,3.0,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.5,2.15,9.8,14.0,25.93,0.0
2018,5,2,5,30,105.0,23.0,2.2,10.0,28.0,77.33,0.0
2018,5,2,5,45,216.0,37.5,2.2,10.15,64.5,157.77,118.37
2018,5,2,6,0,327.0,52.0,2.2,10.3,101.0,238.97,193.94
2018,5,2,6,15,405.0,62.5,2.15,10.65,147.0,310.11,257.51
2018,5,2,6,30,483.0,73.0,2.1,11.0,193.0,393.79,329.27
2018,5,2,6,45,545.5,80.0,2.05,11.3,245.0,467.92,390.82
2018,5,2,7,0,608.0,87.0,2.0,11.6,297.0,546.28,453.22
2018,5,2,7,15,650.0,92.0,1.9,12.1,349.5,611.06,501.91
2018,5,2,7,30,692.0,97.0,1.8,12.6,402.0,677.18,548.5
2018,5,2,7,45,725.0,100.0,1.7,13.15,454.0,734.44,586.4
2018,5,2,8,0,758.0,103.0,1.6,13.7,506.0,786.91,619.54
2018,5,2,8,15,781.5,106.5,1.5,14.3,555.5,835.54,648.76
2018,5,2,8,30,805.0,110.0,1.4,14.9,605.0,882.38,675.81
2018,5,2,8,45,824.5,111.0,1.3,15.55,650.5,920.52,696.03
2018,5,2,9,0,844.0,112.0,1.2,16.2,696.0,956.01,713.98
2018,5,2,9,15,857.5,113.5,1.2,16.75,736.0,971.65,720.62
2018,5,2,9,30,871.0,115.0,1.2,17.3,776.0,995.35,732.77
2018,5,2,9,45,882.0,115.5,1.2,17.85,810.5,1012.04,740.29
2018,5,2,10,0,893.0,116.0,1.2,18.4,845.0,1025.07,745.62
2018,5,2,10,15,900.0,116.5,1.3,18.9,872.0,1030.32,748.15
2018,5,2,10,30,907.0,117.0,1.4,19.4,899.0,1031.67,748.38
2018,5,2,10,45,912.5,117.5,1.5,19.85,920.0,1027.59,745.43
2018,5,2,11,0,918.0,118.0,1.6,20.3,941.0,1019.56,740.07
2018,5,2,11,15,921.0,118.5,1.8,20.55,954.0,1005.18,732.69
2018,5,2,11,30,924.0,119.0,2.0,20.8,967.0,986.97,722.64
2018,5,2,11,45,925.5,119.0,2.2,21.05,972.5,963.18,708.71
2018,5,2,12,0,927.0,119.0,2.4,21.3,978.0,935.83,692.17
2018,5,2,12,15,927.5,118.5,2.55,21.3,975.5,903.73,672.39
2018,5,2,12,30,928.0,118.0,2.7,21.3,973.0,868.4,650.15
2018,5,2,12,45,927.0,116.5,2.9,21.35,962.5,827.95,624.25
2018,5,2,13,0,926.0,115.0,3.1,21.4,952.0,784.7,595.91
2018,5,2,13,15,922.0,114.0,3.15,21.3,934.0,737.16,561.49
2018,5,2,13,30,918.0,113.0,3.2,21.2,916.0,687.43,524.55
2018,5,2,13,45,912.5,111.5,3.3,21.1,890.5,634.4,484.27
2018,5,2,14,0,907.0,110.0,3.4,21.0,865.0,579.76,441.41
2018,5,2,14,15,899.5,109.0,3.4,20.8,833.5,523.15,395.52
2018,5,2,14,30,892.0,108.0,3.4,20.6,802.0,465.58,347.36
2018,5,2,14,45,882.0,106.0,3.4,20.35,764.5,405.64,296.04
2018,5,2,15,0,872.0,104.0,3.4,20.1,727.0,345.55,243.46
2018,5,2,15,15,858.0,101.5,3.4,20.1,683.5,284.24,189.74
2018,5,2,15,30,844.0,99.0,3.4,20.1,640.0,217.25,133.51
2018,5,2,15,45,826.5,96.0,3.4,19.45,592.5,156.46,88.43
2018,5,2,16,0,809.0,93.0,3.4,18.8,545.0,97.58,57.95
2018,5,2,16,15,786.5,88.5,3.35,18.3,494.5,69.09,54.52
2018,5,2,16,30,764.0,84.0,3.3,17.8,444.0,66.8,52.86
2018,5,2,16,45,731.5,79.5,3.25,17.3,391.5,64.27,50.94
2018,5,2,17,0,699.0,75.0,3.2,16.8,339.0,56.55,44.41
2018,5,2,17,15,652.5,69.5,3.05,16.15,286.5,53.22,41.68
2018,5,2,17,30,606.0,64.0,2.9,15.5,234.0,49.83,38.79
2018,5,2,17,45,537.5,57.0,2.8,14.85,184.5,45.06,34.5
2018,5,2,18,0,469.0,50.0,2.7,14.2,135.0,40.25,29.97
2018,5,2,18,15,359.5,40.0,2.5,13.55,93.0,32.65,22.7
2018,5,2,18,30,250.0,30.0,2.3,12.9,51.0,24.98,13.29
2018,5,2,18,45,136.0,17.0,2.1,12.3,27.5,14.51,0.0
2018,5,2,19,0,22.0,4.0,1.9,11.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.9,11.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,10.1,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.3,3.0,2.46,0.0
2018,5,3,5,45,48.0,10.0,2.5,10.5,17.5,40.68,27.12
2018,5,3,6,0,96.0,17.0,2.6,10.7,32.0,76.06,59.27
2018,5,3,6,15,48.0,17.5,2.6,10.9,25.0,47.58,35.98
2018,5,3,6,30,0.0,18.0,2.6,11.1,18.0,14.81,7.23
2018,5,3,6,45,0.0,25.5,2.55,11.3,25.5,21.02,12.66
2018,5,3,7,0,0.0,33.0,2.5,11.5,33.0,27.23,18.02
2018,5,3,7,15,0.0,39.0,2.5,11.75,39.0,32.22,22.26
2018,5,3,7,30,0.0,45.0,2.5,12.0,45.0,37.22,26.44
2018,5,3,7,45,0.0,55.5,2.5,12.3,55.5,45.98,33.78
2018,5,3,8,0,0.0,66.0,2.5,12.6,66.0,54.75,41.05
2018,5,3,8,15,0.0,82.5,2.5,13.0,82.5,68.57,52.46
2018,5,3,8,30,0.0,99.0,2.5,13.4,99.0,82.67,63.98
2018,5,3,8,45,0.5,117.5,2.55,13.8,118.0,99.44,77.6
2018,5,3,9,0,1.0,136.0,2.6,14.2,137.0,116.31,91.14
2018,5,3,9,15,3.5,166.0,2.65,14.65,169.0,145.59,114.71
2018,5,3,9,30,6.0,196.0,2.7,15.1,201.0,175.08,138.1
2018,5,3,9,45,9.5,223.5,2.75,15.5,231.5,203.34,160.29
2018,5,3,10,0,13.0,251.0,2.8,15.9,262.0,231.57,182.19
2018,5,3,10,15,29.0,302.5,2.85,16.2,327.5,312.15,245.12
2018,5,3,10,30,45.0,354.0,2.9,16.5,393.0,377.25,294.64
2018,5,3,10,45,75.5,390.5,3.0,16.75,457.5,440.51,342.68
2018,5,3,11,0,106.0,427.0,3.1,17.0,522.0,502.04,388.59
2018,5,3,11,15,159.0,423.5,3.1,17.2,568.5,559.96,431.94
2018,5,3,11,30,212.0,420.0,3.1,17.4,615.0,597.55,459.98
2018,5,3,11,45,441.0,338.5,3.15,17.6,747.0,744.35,570.86
2018,5,3,12,0,670.0,257.0,3.2,17.8,879.0,853.69,651.22
2018,5,3,12,15,805.0,186.0,3.2,17.95,931.0,869.38,662.79
2018,5,3,12,30,940.0,115.0,3.2,18.1,983.0,874.16,665.73
2018,5,3,12,45,941.0,112.5,3.25,18.2,973.5,834.0,638.01
2018,5,3,13,0,942.0,110.0,3.3,18.3,964.0,790.86,608.31
2018,5,3,13,15,938.0,109.5,3.35,18.35,945.5,743.15,573.02
2018,5,3,13,30,934.0,109.0,3.4,18.4,927.0,693.18,535.06
2018,5,3,13,45,928.5,107.5,3.4,18.45,901.5,639.47,493.1
2018,5,3,14,0,923.0,106.0,3.4,18.5,876.0,584.1,448.68
2018,5,3,14,15,915.0,105.0,3.4,18.45,844.0,526.5,401.34
2018,5,3,14,30,907.0,104.0,3.4,18.4,812.0,467.97,351.77
2018,5,3,14,45,896.0,102.5,3.4,18.35,773.5,407.31,299.17
2018,5,3,15,0,885.0,101.0,3.4,18.3,735.0,346.58,245.45
2018,5,3,15,15,853.0,102.0,3.4,18.3,683.0,282.86,190.07
2018,5,3,15,30,821.0,103.0,3.4,18.3,631.0,215.71,134.16
2018,5,3,15,45,807.0,98.0,3.25,17.95,584.5,155.35,88.87
2018,5,3,16,0,793.0,93.0,3.1,17.6,538.0,96.53,57.8
2018,5,3,16,15,765.5,89.5,3.05,17.25,486.5,69.42,55.03
2018,5,3,16,30,738.0,86.0,3.0,16.9,435.0,67.87,53.97
2018,5,3,16,45,675.0,88.0,2.9,16.55,378.5,64.09,50.93
2018,5,3,17,0,612.0,90.0,2.8,16.2,322.0,66.49,53.27
2018,5,3,17,15,577.0,81.0,2.7,15.55,273.5,61.14,48.79
2018,5,3,17,30,542.0,72.0,2.6,14.9,225.0,55.53,43.95
2018,5,3,17,45,458.0,62.5,2.45,14.3,173.5,48.93,38.04
2018,5,3,18,0,374.0,53.0,2.3,13.7,122.0,42.21,31.8
2018,5,3,18,15,285.0,41.5,2.15,13.05,84.5,31.97,22.22
2018,5,3,18,30,196.0,30.0,2.0,12.4,47.0,23.25,12.42
2018,5,3,18,45,111.5,17.5,1.85,11.75,26.0,14.94,0.0
2018,5,3,19,0,27.0,5.0,1.7,11.1,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.7,10.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
