Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,2.0,10.5,7.0,5.74,0.0
2018,5,14,5,45,0.0,11.5,2.05,10.7,11.5,9.45,2.33
2018,5,14,6,0,0.0,16.0,2.1,10.9,16.0,13.16,5.69
2018,5,14,6,15,0.0,23.0,2.1,11.35,23.0,18.94,10.79
2018,5,14,6,30,0.0,30.0,2.1,11.8,30.0,24.74,15.85
2018,5,14,6,45,0.0,58.0,2.05,12.2,58.0,48.02,35.93
2018,5,14,7,0,0.0,86.0,2.0,12.6,86.0,72.66,56.85
2018,5,14,7,15,0.0,109.0,2.0,13.1,109.0,93.55,74.21
2018,5,14,7,30,0.0,132.0,2.0,13.6,132.0,114.51,91.33
2018,5,14,7,45,0.5,142.5,2.0,14.05,143.0,123.83,98.57
2018,5,14,8,0,1.0,153.0,2.0,14.5,154.0,133.25,105.82
2018,5,14,8,15,5.5,179.5,2.05,15.0,183.0,161.4,128.41
2018,5,14,8,30,10.0,206.0,2.1,15.5,212.0,189.82,150.83
2018,5,14,8,45,15.5,231.0,2.15,15.95,241.5,217.89,172.71
2018,5,14,9,0,21.0,256.0,2.2,16.4,271.0,246.07,194.39
2018,5,14,9,15,30.5,289.0,2.3,16.85,312.0,304.22,239.23
2018,5,14,9,30,40.0,322.0,2.4,17.3,353.0,345.72,270.38
2018,5,14,9,45,38.5,332.5,2.45,17.7,363.5,352.87,274.73
2018,5,14,10,0,37.0,343.0,2.5,18.1,374.0,359.74,279.04
2018,5,14,10,15,120.0,348.5,2.65,18.4,453.5,462.87,358.92
2018,5,14,10,30,203.0,354.0,2.8,18.7,533.0,563.38,434.21
2018,5,14,10,45,252.5,362.5,2.9,19.0,590.5,613.84,470.77
2018,5,14,11,0,302.0,371.0,3.0,19.3,648.0,661.67,505.2
2018,5,14,11,15,479.5,313.0,3.1,19.45,759.5,777.83,591.21
2018,5,14,11,30,657.0,255.0,3.2,19.6,871.0,873.73,660.55
2018,5,14,11,45,768.5,199.5,3.3,19.75,923.5,892.12,673.85
2018,5,14,12,0,880.0,144.0,3.4,19.9,976.0,901.56,680.32
2018,5,14,12,15,879.0,144.0,3.5,19.9,973.0,870.13,659.24
2018,5,14,12,30,878.0,144.0,3.6,19.9,970.0,835.84,636.32
2018,5,14,12,45,874.5,144.0,3.65,19.9,959.5,796.92,609.71
2018,5,14,13,0,871.0,144.0,3.7,19.9,949.0,755.6,579.71
2018,5,14,13,15,868.0,142.5,3.75,19.75,931.5,711.22,546.93
2018,5,14,13,30,865.0,141.0,3.8,19.6,914.0,664.77,511.76
2018,5,14,13,45,860.0,138.5,3.85,19.45,889.5,614.5,472.78
2018,5,14,14,0,855.0,136.0,3.9,19.3,865.0,562.73,431.47
2018,5,14,14,15,848.0,134.0,3.9,19.05,834.5,508.31,386.9
2018,5,14,14,30,841.0,132.0,3.9,18.8,804.0,452.58,339.93
2018,5,14,14,45,831.0,129.0,3.9,18.55,767.0,394.46,289.86
2018,5,14,15,0,821.0,126.0,3.9,18.3,730.0,336.4,238.86
2018,5,14,15,15,806.5,123.0,3.9,18.3,688.0,277.59,187.24
2018,5,14,15,30,792.0,120.0,3.9,18.3,646.0,219.88,138.53
2018,5,14,15,45,774.5,116.0,3.85,17.65,600.0,162.48,96.13
2018,5,14,16,0,757.0,112.0,3.8,17.0,554.0,107.05,67.46
2018,5,14,16,15,735.0,107.0,3.75,16.6,505.0,73.57,58.67
2018,5,14,16,30,713.0,102.0,3.7,16.2,456.0,71.73,57.39
2018,5,14,16,45,681.5,97.0,3.65,15.75,405.5,69.63,55.86
2018,5,14,17,0,650.0,92.0,3.6,15.3,355.0,67.44,54.22
2018,5,14,17,15,606.5,85.5,3.55,14.75,304.0,63.92,51.37
2018,5,14,17,30,563.0,79.0,3.5,14.2,253.0,60.29,48.32
2018,5,14,17,45,495.0,71.5,3.4,13.65,203.5,55.58,44.17
2018,5,14,18,0,427.0,64.0,3.3,13.1,154.0,50.83,39.77
2018,5,14,18,15,300.5,52.5,3.15,12.6,107.5,39.99,29.73
2018,5,14,18,30,174.0,41.0,3.0,12.1,61.0,31.32,21.21
2018,5,14,18,45,100.0,25.0,2.9,11.65,35.5,19.62,5.29
2018,5,14,19,0,26.0,9.0,2.8,11.2,10.0,7.68,0.0
2018,5,14,19,15,13.0,4.5,2.75,11.05,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.9,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.0,1.6,10.35,4.0,3.28,0.0
2018,5,15,5,30,0.0,7.0,1.8,10.8,7.0,5.74,0.0
2018,5,15,5,45,0.0,11.5,1.95,11.2,11.5,9.45,2.32
2018,5,15,6,0,0.0,16.0,2.1,11.6,16.0,13.16,5.66
2018,5,15,6,15,0.0,21.0,2.1,12.0,21.0,17.29,9.33
2018,5,15,6,30,0.0,26.0,2.1,12.4,26.0,21.43,12.94
2018,5,15,6,45,0.0,44.0,2.05,12.85,44.0,36.36,25.8
2018,5,15,7,0,0.0,62.0,2.0,13.3,62.0,51.36,38.53
2018,5,15,7,15,0.0,77.5,1.95,13.7,77.5,64.31,49.34
2018,5,15,7,30,0.0,93.0,1.9,14.1,93.0,77.92,60.54
2018,5,15,7,45,0.0,109.0,1.9,14.5,109.0,92.07,72.03
2018,5,15,8,0,0.0,125.0,1.9,14.9,125.0,106.26,83.4
2018,5,15,8,15,2.0,150.5,1.9,15.3,152.0,130.98,103.34
2018,5,15,8,30,4.0,176.0,1.9,15.7,179.0,155.9,123.13
2018,5,15,8,45,6.0,189.5,1.9,16.15,194.0,169.7,133.7
2018,5,15,9,0,8.0,203.0,1.9,16.6,209.0,183.56,144.25
2018,5,15,9,15,11.0,224.0,1.95,17.0,232.5,205.35,161.06
2018,5,15,9,30,14.0,245.0,2.0,17.4,256.0,227.13,177.66
2018,5,15,9,45,24.0,289.0,2.05,17.85,309.0,294.19,229.27
2018,5,15,10,0,34.0,333.0,2.1,18.3,362.0,346.36,268.29
2018,5,15,10,15,92.5,353.0,2.25,18.65,434.5,421.41,326.05
2018,5,15,10,30,151.0,373.0,2.4,19.0,507.0,513.53,394.75
2018,5,15,10,45,178.5,369.0,2.5,19.35,530.5,531.36,407.45
2018,5,15,11,0,206.0,365.0,2.6,19.7,554.0,563.29,430.53
2018,5,15,11,15,271.5,362.0,2.7,19.9,614.5,613.42,467.79
2018,5,15,11,30,337.0,359.0,2.8,20.1,675.0,659.79,501.72
2018,5,15,11,45,614.0,246.5,2.9,20.3,826.5,804.61,609.45
2018,5,15,12,0,891.0,134.0,3.0,20.5,978.0,901.39,676.72
2018,5,15,12,15,890.5,133.5,3.1,20.6,975.0,869.83,654.82
2018,5,15,12,30,890.0,133.0,3.2,20.7,972.0,835.34,631.83
2018,5,15,12,45,887.0,133.0,3.3,20.75,961.5,796.56,605.76
2018,5,15,13,0,884.0,133.0,3.4,20.8,951.0,755.32,576.49
2018,5,15,13,15,880.5,132.0,3.5,20.65,933.5,710.63,543.91
2018,5,15,13,30,877.0,131.0,3.6,20.5,916.0,663.87,508.87
2018,5,15,13,45,871.5,129.5,3.7,20.4,891.5,613.67,470.14
2018,5,15,14,0,866.0,128.0,3.8,20.3,867.0,561.97,429.05
2018,5,15,14,15,858.5,126.0,3.85,19.95,836.5,507.68,384.95
2018,5,15,14,30,851.0,124.0,3.9,19.6,806.0,452.55,338.72
2018,5,15,14,45,840.5,122.0,3.95,19.3,769.0,392.15,287.09
2018,5,15,15,0,830.0,120.0,4.0,19.0,732.0,334.3,236.38
2018,5,15,15,15,815.5,117.0,4.0,19.0,689.5,275.09,184.47
2018,5,15,15,30,801.0,114.0,4.0,19.0,647.0,216.97,135.47
2018,5,15,15,45,783.5,111.0,4.05,18.0,601.5,159.86,93.51
2018,5,15,16,0,766.0,108.0,4.1,17.0,556.0,104.68,65.24
2018,5,15,16,15,743.0,103.5,4.05,16.5,507.0,78.23,62.73
2018,5,15,16,30,720.0,99.0,4.0,16.0,458.0,69.75,55.7
2018,5,15,16,45,690.0,94.0,3.95,15.5,407.5,67.58,54.11
2018,5,15,17,0,660.0,89.0,3.9,15.0,357.0,65.31,52.4
2018,5,15,17,15,619.0,82.5,3.8,14.55,306.5,61.72,49.45
2018,5,15,17,30,578.0,76.0,3.7,14.1,256.0,58.0,46.3
2018,5,15,17,45,494.0,69.5,3.6,13.65,203.5,53.86,42.64
2018,5,15,18,0,410.0,63.0,3.5,13.2,151.0,49.77,38.83
2018,5,15,18,15,227.0,49.0,3.3,12.95,95.5,37.04,27.12
2018,5,15,18,30,44.0,35.0,3.1,12.7,40.0,27.94,18.34
2018,5,15,18,45,31.5,21.5,2.95,12.4,24.0,17.42,4.9
2018,5,15,19,0,19.0,8.0,2.8,12.1,8.0,6.83,0.0
2018,5,15,19,15,9.5,4.0,2.65,11.9,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.5,1.4,9.3,2.5,0.0,0.0
2018,5,16,5,0,19.0,5.0,1.4,9.5,5.0,8.96,0.0
2018,5,16,5,15,50.0,17.0,1.7,10.1,20.5,37.87,0.0
2018,5,16,5,30,81.0,29.0,2.0,10.7,36.0,71.17,48.5
2018,5,16,5,45,194.5,43.0,2.3,11.35,75.5,148.21,116.85
2018,5,16,6,0,308.0,57.0,2.6,12.0,115.0,229.08,187.4
2018,5,16,6,15,201.0,78.0,2.6,12.4,120.5,201.55,166.98
2018,5,16,6,30,94.0,99.0,2.6,12.8,126.0,161.78,133.68
2018,5,16,6,45,240.5,111.0,2.6,13.2,198.5,282.31,236.47
2018,5,16,7,0,387.0,123.0,2.6,13.6,271.0,420.8,349.97
2018,5,16,7,15,340.5,132.0,2.6,14.0,276.0,414.4,342.89
2018,5,16,7,30,294.0,141.0,2.6,14.4,281.0,385.23,318.25
2018,5,16,7,45,201.0,179.0,2.55,14.75,279.5,363.59,297.47
2018,5,16,8,0,108.0,217.0,2.5,15.1,278.0,316.86,256.56
2018,5,16,8,15,139.5,231.5,2.5,15.5,317.0,361.31,291.55
2018,5,16,8,30,171.0,246.0,2.5,15.9,356.0,407.04,326.53
2018,5,16,8,45,152.0,283.0,2.5,16.3,386.0,431.46,342.74
2018,5,16,9,0,133.0,320.0,2.5,16.7,416.0,453.94,357.35
2018,5,16,9,15,124.5,329.0,2.6,17.0,422.5,454.69,356.55
2018,5,16,9,30,116.0,338.0,2.7,17.3,429.0,454.61,355.28
2018,5,16,9,45,113.0,358.5,2.75,17.6,450.5,471.05,366.38
2018,5,16,10,0,110.0,379.0,2.8,17.9,472.0,486.49,376.62
2018,5,16,10,15,162.5,400.0,2.85,18.1,542.0,555.79,428.38
2018,5,16,10,30,215.0,421.0,2.9,18.3,612.0,623.53,477.68
2018,5,16,10,45,293.5,403.0,3.0,18.5,669.5,692.28,528.08
2018,5,16,11,0,372.0,385.0,3.1,18.7,727.0,740.69,563.56
2018,5,16,11,15,489.0,336.0,3.1,18.85,792.0,806.57,611.55
2018,5,16,11,30,606.0,287.0,3.1,19.0,857.0,853.5,645.68
2018,5,16,11,45,565.5,303.0,3.15,19.1,837.0,810.15,613.9
2018,5,16,12,0,525.0,319.0,3.2,19.2,817.0,767.33,582.91
2018,5,16,12,15,714.0,229.0,3.25,19.25,904.0,822.61,625.89
2018,5,16,12,30,903.0,139.0,3.3,19.3,991.0,849.72,646.1
2018,5,16,12,45,895.5,142.0,3.35,19.35,979.5,809.41,618.14
2018,5,16,13,0,888.0,145.0,3.4,19.4,968.0,766.87,587.33
2018,5,16,13,15,885.5,143.0,3.45,19.35,950.5,721.82,554.04
2018,5,16,13,30,883.0,141.0,3.5,19.3,933.0,674.62,518.3
2018,5,16,13,45,880.0,137.0,3.5,19.3,908.0,623.63,478.55
2018,5,16,14,0,877.0,133.0,3.5,19.3,883.0,570.93,436.35
2018,5,16,14,15,870.5,130.0,3.55,19.15,851.5,515.8,391.35
2018,5,16,14,30,864.0,127.0,3.6,19.0,820.0,459.71,344.16
2018,5,16,14,45,855.0,123.5,3.6,18.85,783.0,398.12,291.38
2018,5,16,15,0,846.0,120.0,3.6,18.7,746.0,338.78,239.3
2018,5,16,15,15,832.0,117.5,3.6,18.7,703.5,279.18,187.04
2018,5,16,15,30,818.0,115.0,3.6,18.7,661.0,220.56,137.62
2018,5,16,15,45,801.5,111.0,3.65,18.1,614.5,161.84,94.27
2018,5,16,16,0,785.0,107.0,3.7,17.5,568.0,104.95,64.82
2018,5,16,16,15,764.5,102.5,3.7,17.1,519.0,77.78,62.17
2018,5,16,16,30,744.0,98.0,3.7,16.7,470.0,69.36,55.19
2018,5,16,16,45,715.0,93.0,3.65,16.3,419.0,67.15,53.55
2018,5,16,17,0,686.0,88.0,3.6,15.9,368.0,64.83,51.78
2018,5,16,17,15,646.0,81.0,3.55,15.45,316.0,60.81,48.47
2018,5,16,17,30,606.0,74.0,3.5,15.0,264.0,56.64,44.92
2018,5,16,17,45,549.0,67.0,3.4,14.5,215.0,52.19,41.01
2018,5,16,18,0,492.0,60.0,3.3,14.0,166.0,47.67,36.86
2018,5,16,18,15,404.0,50.0,3.0,13.5,122.0,40.36,30.0
2018,5,16,18,30,316.0,40.0,2.7,13.0,78.0,32.93,22.67
2018,5,16,18,45,197.5,26.5,2.4,12.5,46.5,20.63,7.69
2018,5,16,19,0,79.0,13.0,2.1,12.0,15.0,11.1,0.0
2018,5,16,19,15,39.5,6.5,1.95,11.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.45,10.15,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.6,10.4,7.0,12.87,0.0
2018,5,17,5,15,79.5,17.5,1.85,10.85,23.5,52.29,0.0
2018,5,17,5,30,131.0,28.0,2.1,11.3,40.0,96.38,67.76
2018,5,17,5,45,83.0,28.5,2.35,11.75,38.0,71.49,53.99
2018,5,17,6,0,35.0,29.0,2.6,12.2,36.0,46.11,33.97
2018,5,17,6,15,17.5,32.5,2.65,12.65,36.0,36.79,26.29
2018,5,17,6,30,0.0,36.0,2.7,13.1,36.0,29.71,20.03
2018,5,17,6,45,0.0,57.0,2.7,13.55,57.0,47.19,34.99
2018,5,17,7,0,0.0,78.0,2.7,14.0,78.0,65.11,50.1
2018,5,17,7,15,0.0,102.5,2.7,14.45,102.5,87.21,68.49
2018,5,17,7,30,0.0,127.0,2.7,14.9,127.0,109.48,86.7
2018,5,17,7,45,1.5,144.5,2.65,15.35,145.5,126.32,100.2
2018,5,17,8,0,3.0,162.0,2.6,15.8,164.0,143.25,113.59
2018,5,17,8,15,9.5,189.5,2.6,16.2,195.5,174.16,138.37
2018,5,17,8,30,16.0,217.0,2.6,16.6,227.0,205.42,163.02
2018,5,17,8,45,37.5,257.0,2.6,17.0,283.5,279.7,221.74
2018,5,17,9,0,59.0,297.0,2.6,17.4,340.0,340.44,268.43
2018,5,17,9,15,88.5,332.5,2.6,17.75,400.5,404.35,316.92
2018,5,17,9,30,118.0,368.0,2.6,18.1,461.0,487.66,378.59
2018,5,17,9,45,333.5,315.5,2.65,18.45,593.5,659.75,509.58
2018,5,17,10,0,549.0,263.0,2.7,18.8,726.0,834.53,635.44
2018,5,17,10,15,694.0,203.5,2.75,19.1,807.5,919.6,693.47
2018,5,17,10,30,839.0,144.0,2.8,19.4,889.0,972.23,726.96
2018,5,17,10,45,866.5,134.0,2.9,19.7,918.0,979.53,730.68
2018,5,17,11,0,894.0,124.0,3.0,20.0,947.0,982.83,732.26
2018,5,17,11,15,896.5,124.5,3.05,20.2,959.0,968.36,721.98
2018,5,17,11,30,899.0,125.0,3.1,20.4,971.0,950.27,709.5
2018,5,17,11,45,899.5,125.0,3.2,20.6,975.5,926.4,693.56
2018,5,17,12,0,900.0,125.0,3.3,20.8,980.0,899.23,675.37
2018,5,17,12,15,901.0,124.0,3.4,20.85,977.5,868.45,655.01
2018,5,17,12,30,902.0,123.0,3.5,20.9,975.0,834.62,632.42
2018,5,17,12,45,901.5,121.0,3.6,20.95,965.0,795.9,606.21
2018,5,17,13,0,901.0,119.0,3.7,21.0,955.0,754.52,577.04
2018,5,17,13,15,897.5,118.0,3.8,20.9,937.5,709.41,543.84
2018,5,17,13,30,894.0,117.0,3.9,20.8,920.0,662.18,508.16
2018,5,17,13,45,889.0,115.5,4.0,20.7,895.5,611.75,469.06
2018,5,17,14,0,884.0,114.0,4.1,20.6,871.0,559.74,427.54
2018,5,17,14,15,876.5,112.0,4.15,20.35,840.0,504.82,382.6
2018,5,17,14,30,869.0,110.0,4.2,20.1,809.0,449.03,335.55
2018,5,17,14,45,859.5,108.0,4.3,19.8,772.5,391.9,286.28
2018,5,17,15,0,850.0,106.0,4.4,19.5,736.0,334.6,235.85
2018,5,17,15,15,836.5,104.0,4.4,19.5,694.0,276.43,184.55
2018,5,17,15,30,823.0,102.0,4.4,19.5,652.0,212.03,130.42
2018,5,17,15,45,807.0,98.5,4.4,18.75,606.5,153.65,87.25
2018,5,17,16,0,791.0,95.0,4.4,18.0,561.0,96.98,57.94
2018,5,17,16,15,769.0,92.0,4.35,17.55,512.5,70.33,55.63
2018,5,17,16,30,747.0,89.0,4.3,17.1,464.0,69.28,55.04
2018,5,17,16,45,717.5,85.0,4.2,16.6,413.5,67.33,53.64
2018,5,17,17,0,688.0,81.0,4.1,16.1,363.0,59.81,47.32
2018,5,17,17,15,636.0,77.5,4.0,15.6,310.5,58.05,46.0
2018,5,17,17,30,584.0,74.0,3.9,15.1,258.0,56.36,44.66
2018,5,17,17,45,465.0,70.5,3.8,14.55,200.5,54.27,42.86
2018,5,17,18,0,346.0,67.0,3.7,14.0,143.0,50.25,39.15
2018,5,17,18,15,198.0,53.5,3.6,13.65,94.5,40.16,29.83
2018,5,17,18,30,50.0,40.0,3.5,13.3,46.0,31.51,21.49
2018,5,17,18,45,29.5,24.5,3.4,12.9,27.5,19.64,7.68
2018,5,17,19,0,9.0,9.0,3.3,12.5,9.0,7.68,0.0
2018,5,17,19,15,4.5,4.5,3.3,12.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.65,11.15,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,2.7,11.2,3.0,4.03,0.0
2018,5,18,5,15,3.0,4.0,2.8,11.45,4.0,4.27,0.0
2018,5,18,5,30,0.0,5.0,2.9,11.7,5.0,4.1,0.0
2018,5,18,5,45,0.0,8.0,2.95,11.9,8.0,6.56,0.0
2018,5,18,6,0,0.0,11.0,3.0,12.1,11.0,9.03,2.11
2018,5,18,6,15,0.0,14.5,3.05,12.45,14.5,11.92,4.66
2018,5,18,6,30,0.0,18.0,3.1,12.8,18.0,14.82,7.18
2018,5,18,6,45,0.0,34.5,3.1,13.15,34.5,28.48,18.96
2018,5,18,7,0,0.0,51.0,3.1,13.5,51.0,42.19,30.64
2018,5,18,7,15,0.0,61.5,3.1,13.75,61.5,50.95,37.96
2018,5,18,7,30,0.0,72.0,3.1,14.0,72.0,59.73,45.21
2018,5,18,7,45,0.0,81.0,3.05,14.3,81.0,67.28,51.33
2018,5,18,8,0,0.0,90.0,3.0,14.6,90.0,74.84,57.4
2018,5,18,8,15,0.0,106.0,3.0,15.0,106.0,88.84,68.74
2018,5,18,8,30,0.0,122.0,3.0,15.4,122.0,102.91,80.0
2018,5,18,8,45,0.5,136.5,3.0,15.75,137.0,116.14,90.5
2018,5,18,9,0,1.0,151.0,3.0,16.1,152.0,129.39,100.93
2018,5,18,9,15,2.0,157.5,3.0,16.55,159.0,135.98,105.88
2018,5,18,9,30,3.0,164.0,3.0,17.0,166.0,142.59,110.83
2018,5,18,9,45,6.0,185.0,3.0,17.4,190.0,164.06,127.73
2018,5,18,10,0,9.0,206.0,3.0,17.8,214.0,185.53,144.43
2018,5,18,10,15,13.0,246.5,3.0,18.15,258.0,225.44,175.46
2018,5,18,10,30,17.0,287.0,3.0,18.5,302.0,265.29,205.96
2018,5,18,10,45,24.0,325.0,3.05,18.85,347.0,321.11,248.37
2018,5,18,11,0,31.0,363.0,3.1,19.2,392.0,361.58,278.48
2018,5,18,11,15,61.5,385.0,3.15,19.4,443.0,407.72,313.64
2018,5,18,11,30,92.0,407.0,3.2,19.6,494.0,451.83,346.77
2018,5,18,11,45,291.5,370.0,3.25,19.8,647.0,613.54,470.04
2018,5,18,12,0,491.0,333.0,3.3,20.0,800.0,748.75,569.03
2018,5,18,12,15,481.5,342.0,3.4,20.05,799.0,725.98,551.56
2018,5,18,12,30,472.0,351.0,3.5,20.1,798.0,701.58,533.85
2018,5,18,12,45,518.5,326.5,3.55,20.1,812.5,690.53,526.71
2018,5,18,13,0,565.0,302.0,3.6,20.1,827.0,674.74,515.71
2018,5,18,13,15,531.5,313.0,3.65,19.95,799.5,628.9,481.55
2018,5,18,13,30,498.0,324.0,3.7,19.8,772.0,584.14,447.82
2018,5,18,13,45,500.5,316.0,3.75,19.65,756.0,547.19,419.69
2018,5,18,14,0,503.0,308.0,3.8,19.5,740.0,509.09,389.9
2018,5,18,14,15,452.0,319.5,3.8,19.25,697.0,458.94,350.49
2018,5,18,14,30,401.0,331.0,3.8,19.0,654.0,413.06,314.09
2018,5,18,14,45,531.5,263.0,3.75,18.75,670.5,381.56,285.2
2018,5,18,15,0,662.0,195.0,3.7,18.5,687.0,334.04,241.08
2018,5,18,15,15,607.0,200.5,3.7,18.5,631.5,280.11,196.28
2018,5,18,15,30,552.0,206.0,3.7,18.5,576.0,232.22,158.35
2018,5,18,15,45,596.0,174.0,3.75,17.75,548.0,175.98,114.07
2018,5,18,16,0,640.0,142.0,3.8,17.0,520.0,114.63,75.7
2018,5,18,16,15,537.5,155.0,3.8,16.45,453.5,102.47,83.65
2018,5,18,16,30,435.0,168.0,3.8,15.9,387.0,110.87,91.41
2018,5,18,16,45,428.0,149.0,3.85,15.35,345.5,100.76,83.11
2018,5,18,17,0,421.0,130.0,3.9,14.8,304.0,90.04,74.18
2018,5,18,17,15,468.0,107.5,3.85,14.3,276.5,76.95,62.97
2018,5,18,17,30,515.0,85.0,3.8,13.8,249.0,64.22,51.89
2018,5,18,17,45,471.0,75.0,3.75,13.3,204.0,57.88,46.31
2018,5,18,18,0,427.0,65.0,3.7,12.8,159.0,51.29,40.29
2018,5,18,18,15,281.0,54.5,3.65,12.55,110.0,41.28,30.99
2018,5,18,18,30,135.0,44.0,3.6,12.3,61.0,33.92,23.73
2018,5,18,18,45,80.0,28.0,3.5,12.0,37.0,21.85,9.85
2018,5,18,19,0,25.0,12.0,3.4,11.7,13.0,10.24,0.0
2018,5,18,19,15,12.5,6.0,3.4,11.6,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,0.5,3.9,10.95,0.5,0.0,0.0
2018,5,19,5,0,2.0,1.0,3.9,11.0,1.0,1.34,0.0
2018,5,19,5,15,3.0,3.5,3.95,11.1,3.5,3.85,0.0
2018,5,19,5,30,4.0,6.0,4.0,11.2,6.0,6.49,0.0
2018,5,19,5,45,2.0,8.0,4.05,11.3,8.0,7.4,0.6
2018,5,19,6,0,0.0,10.0,4.1,11.4,10.0,8.21,1.42
2018,5,19,6,15,0.0,13.5,4.1,11.55,13.5,11.1,3.98
2018,5,19,6,30,0.0,17.0,4.1,11.7,17.0,13.99,6.51
2018,5,19,6,45,0.0,39.0,4.1,11.85,39.0,32.21,22.29
2018,5,19,7,0,0.0,61.0,4.1,12.0,61.0,50.52,37.98
2018,5,19,7,15,0.0,87.0,4.15,12.4,87.0,72.8,56.8
2018,5,19,7,30,0.0,113.0,4.2,12.8,113.0,96.18,76.27
2018,5,19,7,45,0.0,119.5,4.2,13.2,119.5,101.58,80.39
2018,5,19,8,0,0.0,126.0,4.2,13.6,126.0,107.05,84.55
2018,5,19,8,15,1.5,147.5,4.25,13.95,148.5,127.59,101.24
2018,5,19,8,30,3.0,169.0,4.3,14.3,171.0,148.25,117.82
2018,5,19,8,45,5.0,182.5,4.3,14.6,186.0,162.03,128.67
2018,5,19,9,0,7.0,196.0,4.3,14.9,201.0,175.87,139.5
2018,5,19,9,15,13.0,233.0,4.3,15.2,243.0,215.29,170.94
2018,5,19,9,30,19.0,270.0,4.3,15.5,285.0,254.91,202.06
2018,5,19,9,45,31.0,307.0,4.35,15.85,332.5,318.2,251.52
2018,5,19,10,0,43.0,344.0,4.4,16.2,380.0,365.13,287.44
2018,5,19,10,15,76.0,385.0,4.4,16.45,451.5,435.98,341.98
2018,5,19,10,30,109.0,426.0,4.4,16.7,523.0,523.59,407.77
2018,5,19,10,45,119.5,441.0,4.45,16.95,549.5,543.26,421.6
2018,5,19,11,0,130.0,456.0,4.5,17.2,576.0,561.56,434.65
2018,5,19,11,15,124.0,457.0,4.55,17.3,572.5,549.53,425.11
2018,5,19,11,30,118.0,458.0,4.6,17.4,569.0,536.92,415.3
2018,5,19,11,45,169.5,460.5,4.6,17.5,621.0,576.35,445.66
2018,5,19,12,0,221.0,463.0,4.6,17.6,673.0,612.06,472.67
2018,5,19,12,15,411.5,381.0,4.65,17.55,771.0,700.42,542.04
2018,5,19,12,30,602.0,299.0,4.7,17.5,869.0,758.55,587.92
2018,5,19,12,45,687.5,253.0,4.75,17.45,897.5,755.61,586.85
2018,5,19,13,0,773.0,207.0,4.8,17.4,926.0,739.76,576.28
2018,5,19,13,15,806.0,186.5,4.85,17.25,924.0,706.85,551.73
2018,5,19,13,30,839.0,166.0,4.9,17.1,922.0,668.94,522.66
2018,5,19,13,45,824.5,168.0,4.9,17.0,894.0,616.68,481.11
2018,5,19,14,0,810.0,170.0,4.9,16.9,866.0,563.93,438.19
2018,5,19,14,15,824.0,157.5,4.9,16.7,843.5,513.17,395.74
2018,5,19,14,30,838.0,145.0,4.9,16.5,821.0,459.54,349.5
2018,5,19,14,45,826.0,143.0,4.9,16.3,784.0,401.9,299.09
2018,5,19,15,0,814.0,141.0,4.9,16.1,747.0,344.56,248.07
2018,5,19,15,15,681.5,177.0,4.9,16.1,664.5,280.73,196.39
2018,5,19,15,30,549.0,213.0,4.9,16.1,582.0,236.22,163.55
2018,5,19,15,45,421.5,229.5,4.85,15.55,501.0,192.65,135.9
2018,5,19,16,0,294.0,246.0,4.8,15.0,420.0,170.83,129.91
2018,5,19,16,15,348.0,212.5,4.75,14.65,401.0,141.33,117.84
2018,5,19,16,30,402.0,179.0,4.7,14.3,382.0,117.14,97.44
2018,5,19,16,45,381.0,162.0,4.65,13.9,338.0,108.35,90.25
2018,5,19,17,0,360.0,145.0,4.6,13.5,294.0,99.06,82.51
2018,5,19,17,15,354.0,125.0,4.55,13.05,255.0,87.41,72.57
2018,5,19,17,30,348.0,105.0,4.5,12.6,216.0,75.13,61.87
2018,5,19,17,45,289.0,81.0,4.4,12.15,162.0,58.99,47.51
2018,5,19,18,0,230.0,57.0,4.3,11.7,108.0,42.26,32.4
2018,5,19,18,15,179.5,48.0,4.2,11.4,81.5,35.98,26.45
2018,5,19,18,30,129.0,39.0,4.1,11.1,55.0,30.41,20.86
2018,5,19,18,45,65.0,21.0,3.95,10.85,29.0,16.74,6.67
2018,5,19,19,0,1.0,3.0,3.8,10.6,3.0,2.56,0.0
2018,5,19,19,15,0.5,1.5,3.8,10.55,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,10.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,10.6,3.0,2.81,0.0
2018,5,20,5,15,6.5,9.0,3.55,10.7,9.5,9.55,0.0
2018,5,20,5,30,12.0,15.0,3.6,10.8,16.0,16.99,7.84
2018,5,20,5,45,6.0,15.0,3.65,10.95,15.5,15.16,7.2
2018,5,20,6,0,0.0,15.0,3.7,11.1,15.0,12.33,4.99
2018,5,20,6,15,0.0,25.0,3.7,11.25,25.0,20.6,12.24
2018,5,20,6,30,0.0,35.0,3.7,11.4,35.0,28.88,19.47
2018,5,20,6,45,0.0,36.5,3.75,11.55,36.5,30.14,20.52
2018,5,20,7,0,0.0,38.0,3.8,11.7,38.0,31.39,21.54
2018,5,20,7,15,1.0,86.5,3.8,11.95,87.0,73.04,57.15
2018,5,20,7,30,2.0,135.0,3.8,12.2,136.0,118.45,95.27
2018,5,20,7,45,1.0,130.0,3.8,12.4,130.5,112.07,89.44
2018,5,20,8,0,0.0,125.0,3.8,12.6,125.0,106.11,84.05
2018,5,20,8,15,1.0,136.5,3.8,12.6,137.0,117.05,92.94
2018,5,20,8,30,2.0,148.0,3.8,12.6,149.0,128.05,101.8
2018,5,20,8,45,10.0,197.0,3.8,12.65,204.0,180.01,144.48
2018,5,20,9,0,18.0,246.0,3.8,12.7,259.0,232.88,187.13
2018,5,20,9,15,21.0,267.5,3.8,12.75,283.5,255.24,204.61
2018,5,20,9,30,24.0,289.0,3.8,12.8,308.0,277.51,221.95
2018,5,20,9,45,20.5,283.5,3.8,12.85,300.0,267.99,213.77
2018,5,20,10,0,17.0,278.0,3.8,12.9,292.0,258.61,205.84
2018,5,20,10,15,20.5,302.0,3.85,13.15,319.5,283.19,224.97
2018,5,20,10,30,24.0,326.0,3.9,13.4,347.0,323.95,256.51
2018,5,20,10,45,38.0,363.5,3.95,13.65,398.0,371.33,293.17
2018,5,20,11,0,52.0,401.0,4.0,13.9,449.0,417.56,328.42
2018,5,20,11,15,51.0,409.0,4.05,14.3,456.5,420.13,329.47
2018,5,20,11,30,50.0,417.0,4.1,14.7,464.0,422.19,330.32
2018,5,20,11,45,124.5,426.5,4.15,15.15,545.0,504.66,394.34
2018,5,20,12,0,199.0,436.0,4.2,15.6,626.0,568.34,442.71
2018,5,20,12,15,292.5,426.5,4.25,15.9,704.5,633.32,491.92
2018,5,20,12,30,386.0,417.0,4.3,16.2,783.0,681.58,528.0
2018,5,20,12,45,421.5,400.5,4.35,16.5,796.5,676.13,523.57
2018,5,20,13,0,457.0,384.0,4.4,16.8,810.0,662.26,513.08
2018,5,20,13,15,473.5,371.0,4.45,16.7,805.0,634.41,492.48
2018,5,20,13,30,490.0,358.0,4.5,16.6,800.0,604.16,469.62
2018,5,20,13,45,494.0,342.5,4.55,16.5,778.0,562.43,437.5
2018,5,20,14,0,498.0,327.0,4.6,16.4,756.0,519.64,403.78
2018,5,20,14,15,532.5,298.0,4.6,15.95,741.5,480.36,372.12
2018,5,20,14,30,567.0,269.0,4.6,15.5,727.0,437.09,335.93
2018,5,20,14,45,579.5,248.0,4.55,15.05,697.5,387.6,293.73
2018,5,20,15,0,592.0,227.0,4.5,14.6,668.0,336.08,248.87
2018,5,20,15,15,466.0,251.5,4.5,14.6,586.5,281.68,206.19
2018,5,20,15,30,340.0,276.0,4.5,14.6,505.0,246.69,181.82
2018,5,20,15,45,317.0,259.5,4.4,13.75,461.5,206.44,152.21
2018,5,20,16,0,294.0,243.0,4.3,12.9,418.0,169.24,129.45
2018,5,20,16,15,171.0,198.0,4.2,12.6,297.5,138.98,116.64
2018,5,20,16,30,48.0,153.0,4.1,12.3,177.0,116.04,97.16
2018,5,20,16,45,73.5,149.5,4.05,12.05,182.0,113.27,95.17
2018,5,20,17,0,99.0,146.0,4.0,11.8,187.0,105.96,89.11
2018,5,20,17,15,140.0,130.5,3.9,11.7,180.0,96.19,80.73
2018,5,20,17,30,181.0,115.0,3.8,11.6,173.0,82.95,69.09
2018,5,20,17,45,141.5,88.5,3.7,11.45,129.0,67.81,55.56
2018,5,20,18,0,102.0,62.0,3.6,11.3,85.0,48.94,38.46
2018,5,20,18,15,89.5,50.5,3.55,11.25,67.0,40.09,30.15
2018,5,20,18,30,77.0,39.0,3.5,11.2,49.0,31.09,21.51
2018,5,20,18,45,43.5,26.0,3.45,11.15,31.0,20.89,10.11
2018,5,20,19,0,10.0,13.0,3.4,11.1,13.0,11.1,0.0
2018,5,20,19,15,5.0,6.5,3.35,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,4,45,5.5,3.5,1.7,10.65,3.5,0.0,0.0
2018,5,21,5,0,11.0,7.0,1.6,10.7,7.0,8.66,0.0
2018,5,21,5,15,78.0,25.0,1.6,10.9,32.5,57.51,3.84
2018,5,21,5,30,145.0,43.0,1.6,11.1,58.0,112.63,82.4
2018,5,21,5,45,236.0,58.0,1.65,11.3,98.0,181.6,144.27
2018,5,21,6,0,327.0,73.0,1.7,11.5,138.0,254.54,208.1
2018,5,21,6,15,395.0,83.5,1.6,11.9,184.5,319.84,264.47
2018,5,21,6,30,463.0,94.0,1.5,12.3,231.0,391.57,324.17
2018,5,21,6,45,514.5,102.0,1.45,12.7,281.0,455.86,375.85
2018,5,21,7,0,566.0,110.0,1.4,13.1,331.0,530.38,433.27
2018,5,21,7,15,603.5,116.0,1.35,13.6,381.5,590.19,477.15
2018,5,21,7,30,641.0,122.0,1.3,14.1,432.0,650.96,520.17
2018,5,21,7,45,671.5,126.0,1.25,14.65,481.5,704.51,555.93
2018,5,21,8,0,702.0,130.0,1.2,15.2,531.0,757.65,589.67
2018,5,21,8,15,724.5,133.5,1.2,15.85,578.0,802.53,617.11
2018,5,21,8,30,747.0,137.0,1.2,16.5,625.0,845.8,642.93
2018,5,21,8,45,765.0,139.5,1.15,17.1,668.0,875.99,658.88
2018,5,21,9,0,783.0,142.0,1.1,17.7,711.0,909.67,676.97
2018,5,21,9,15,800.5,142.0,1.25,18.25,750.5,937.49,694.3
2018,5,21,9,30,818.0,142.0,1.4,18.8,790.0,962.28,709.64
2018,5,21,9,45,834.5,140.0,1.55,19.35,824.5,980.75,720.85
2018,5,21,10,0,851.0,138.0,1.7,19.9,859.0,982.57,721.35
2018,5,21,10,15,858.5,139.0,1.85,20.3,886.0,988.23,724.96
2018,5,21,10,30,866.0,140.0,2.0,20.7,913.0,990.21,726.15
2018,5,21,10,45,871.0,140.5,2.15,21.1,932.5,985.57,723.08
2018,5,21,11,0,876.0,141.0,2.3,21.5,952.0,977.21,717.66
2018,5,21,11,15,879.0,142.0,2.45,21.8,964.5,963.75,709.19
2018,5,21,11,30,882.0,143.0,2.6,22.1,977.0,946.7,698.35
2018,5,21,11,45,883.0,143.0,2.75,22.35,982.0,923.52,683.52
2018,5,21,12,0,884.0,143.0,2.9,22.6,987.0,897.09,666.45
2018,5,21,12,15,880.5,144.5,3.0,22.6,983.0,865.08,645.75
2018,5,21,12,30,877.0,146.0,3.1,22.6,979.0,830.35,623.04
2018,5,21,12,45,871.0,147.5,3.25,22.65,967.5,791.17,597.13
2018,5,21,13,0,865.0,149.0,3.4,22.7,956.0,749.81,567.63
2018,5,21,13,15,861.0,147.5,3.5,22.6,938.0,705.48,535.44
2018,5,21,13,30,857.0,146.0,3.6,22.5,920.0,659.21,500.95
2018,5,21,13,45,851.0,144.0,3.7,22.35,895.0,609.65,463.12
2018,5,21,14,0,845.0,142.0,3.8,22.2,870.0,559.42,423.57
2018,5,21,14,15,836.5,139.5,3.85,21.9,838.5,504.42,379.35
2018,5,21,14,30,828.0,137.0,3.9,21.6,807.0,448.83,333.27
2018,5,21,14,45,817.0,134.0,3.9,21.35,770.0,391.63,284.59
2018,5,21,15,0,806.0,131.0,3.9,21.1,733.0,334.62,235.15
2018,5,21,15,15,791.5,128.0,3.9,21.1,691.5,277.23,185.37
2018,5,21,15,30,777.0,125.0,3.9,21.1,650.0,220.94,138.4
2018,5,21,15,45,759.5,121.0,3.95,20.15,604.5,164.95,97.53
2018,5,21,16,0,742.0,117.0,4.0,19.2,559.0,103.64,63.52
2018,5,21,16,15,719.5,112.0,4.0,18.55,510.5,75.99,60.23
2018,5,21,16,30,697.0,107.0,4.0,17.9,462.0,74.3,59.16
2018,5,21,16,45,666.5,101.5,3.95,17.25,412.0,72.02,57.54
2018,5,21,17,0,636.0,96.0,3.9,16.6,362.0,69.61,55.79
2018,5,21,17,15,587.0,90.5,3.9,15.85,310.5,66.9,53.74
2018,5,21,17,30,538.0,85.0,3.9,15.1,259.0,64.16,51.57
2018,5,21,17,45,464.5,77.5,3.85,14.35,209.0,59.59,47.64
2018,5,21,18,0,391.0,70.0,3.8,13.6,159.0,52.59,41.36
2018,5,21,18,15,279.5,53.5,3.8,13.1,109.0,40.48,30.28
2018,5,21,18,30,168.0,37.0,3.8,12.6,59.0,28.18,18.89
2018,5,21,18,45,96.0,23.0,3.8,12.1,34.5,18.34,8.44
2018,5,21,19,0,24.0,9.0,3.8,11.6,10.0,7.68,0.0
2018,5,21,19,15,12.0,4.5,3.8,11.5,5.0,3.84,0.0
2018,5,21,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.95,10.75,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.9,10.8,3.0,4.26,0.0
2018,5,22,5,15,7.0,4.5,2.95,11.0,5.0,6.33,0.0
2018,5,22,5,30,7.0,6.0,3.0,11.2,7.0,8.25,0.94
2018,5,22,5,45,3.5,8.0,3.1,11.35,8.5,8.2,1.29
2018,5,22,6,0,0.0,10.0,3.2,11.5,10.0,8.21,1.43
2018,5,22,6,15,0.0,14.0,3.15,11.75,14.0,11.51,4.34
2018,5,22,6,30,0.0,18.0,3.1,12.0,18.0,14.82,7.22
2018,5,22,6,45,0.0,30.5,3.1,12.25,30.5,25.16,16.17
2018,5,22,7,0,0.0,43.0,3.1,12.5,43.0,35.54,25.04
2018,5,22,7,15,0.0,53.0,3.1,12.8,53.0,43.87,32.04
2018,5,22,7,30,0.0,63.0,3.1,13.1,63.0,52.22,38.98
2018,5,22,7,45,0.0,71.0,3.1,13.4,71.0,58.92,44.45
2018,5,22,8,0,0.0,79.0,3.1,13.7,79.0,65.64,49.87
2018,5,22,8,15,0.5,105.5,3.15,14.2,106.0,88.8,68.93
2018,5,22,8,30,1.0,132.0,3.2,14.7,133.0,112.67,88.29
2018,5,22,8,45,4.0,163.0,3.2,15.2,166.0,143.12,112.84
2018,5,22,9,0,7.0,194.0,3.2,15.7,199.0,173.87,137.26
2018,5,22,9,15,5.5,180.5,3.3,16.05,184.5,159.84,125.41
2018,5,22,9,30,4.0,167.0,3.4,16.4,170.0,146.13,113.96
2018,5,22,9,45,6.0,179.0,3.45,16.8,184.0,158.59,123.68
2018,5,22,10,0,8.0,191.0,3.5,17.2,198.0,171.02,133.28
2018,5,22,10,15,9.5,211.5,3.6,17.45,220.0,190.44,148.41
2018,5,22,10,30,11.0,232.0,3.7,17.7,242.0,209.75,163.34
2018,5,22,10,45,12.0,241.5,3.75,17.95,252.5,218.63,169.99
2018,5,22,11,0,13.0,251.0,3.8,18.2,263.0,227.35,176.53
2018,5,22,11,15,12.0,238.5,3.85,18.3,249.5,214.73,166.45
2018,5,22,11,30,11.0,226.0,3.9,18.4,236.0,202.23,156.53
2018,5,22,11,45,12.0,240.0,3.95,18.5,251.0,214.48,166.04
2018,5,22,12,0,13.0,254.0,4.0,18.6,266.0,226.44,175.28
2018,5,22,12,15,19.0,304.0,4.05,18.5,322.0,273.01,211.58
2018,5,22,12,30,25.0,354.0,4.1,18.4,378.0,325.32,251.85
2018,5,22,12,45,34.0,371.5,4.15,18.35,403.5,342.74,265.31
2018,5,22,13,0,43.0,389.0,4.2,18.3,429.0,358.63,277.66
2018,5,22,13,15,48.5,390.5,4.2,18.15,435.0,357.5,277.04
2018,5,22,13,30,54.0,392.0,4.2,18.0,441.0,355.51,275.77
2018,5,22,13,45,42.5,367.0,4.2,17.85,405.0,322.3,250.41
2018,5,22,14,0,31.0,342.0,4.2,17.7,369.0,290.85,226.36
2018,5,22,14,15,87.5,311.5,4.2,17.5,383.5,287.06,223.67
2018,5,22,14,30,144.0,281.0,4.2,17.3,398.0,278.62,216.34
2018,5,22,14,45,167.0,253.0,4.2,17.1,382.5,248.74,191.7
2018,5,22,15,0,190.0,225.0,4.2,16.9,367.0,221.39,168.4
2018,5,22,15,15,298.0,196.0,4.2,16.9,404.5,205.4,150.33
2018,5,22,15,30,406.0,167.0,4.2,16.9,442.0,181.71,125.41
2018,5,22,15,45,270.5,186.5,4.15,16.4,364.5,156.92,112.57
2018,5,22,16,0,135.0,206.0,4.1,15.9,287.0,149.9,115.63
2018,5,22,16,15,100.5,206.0,4.05,15.55,263.5,142.37,118.21
2018,5,22,16,30,66.0,206.0,4.0,15.2,240.0,148.01,123.62
2018,5,22,16,45,132.0,180.5,3.95,14.8,239.0,127.36,106.35
2018,5,22,17,0,198.0,155.0,3.9,14.4,238.0,107.56,89.59
2018,5,22,17,15,242.0,134.5,3.8,13.95,222.5,95.77,79.64
2018,5,22,17,30,286.0,114.0,3.7,13.5,207.0,83.31,68.9
2018,5,22,17,45,257.0,97.0,3.6,13.1,169.5,71.88,58.83
2018,5,22,18,0,228.0,80.0,3.5,12.7,132.0,60.1,48.21
2018,5,22,18,15,180.0,63.0,3.4,12.35,98.0,47.89,36.97
2018,5,22,18,30,132.0,46.0,3.3,12.0,64.0,35.42,25.29
2018,5,22,18,45,78.5,30.5,3.2,11.65,40.0,23.75,12.95
2018,5,22,19,0,25.0,15.0,3.1,11.3,16.0,12.8,0.0
2018,5,22,19,15,12.5,7.5,3.1,11.25,8.0,6.4,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.0,10.95,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.0,11.0,1.0,0.85,0.0
2018,5,23,5,15,0.0,3.5,2.1,11.15,3.5,2.87,0.0
2018,5,23,5,30,0.0,6.0,2.2,11.3,6.0,4.92,0.0
2018,5,23,5,45,0.0,9.0,2.3,11.45,9.0,7.39,0.63
2018,5,23,6,0,0.0,12.0,2.4,11.6,12.0,9.86,2.86
2018,5,23,6,15,0.0,15.0,2.45,11.85,15.0,12.34,5.06
2018,5,23,6,30,0.0,18.0,2.5,12.1,18.0,14.82,7.23
2018,5,23,6,45,0.0,32.0,2.55,12.3,32.0,26.41,17.24
2018,5,23,7,0,0.0,46.0,2.6,12.5,46.0,38.04,27.19
2018,5,23,7,15,0.0,60.0,2.65,12.85,60.0,49.7,37.02
2018,5,23,7,30,0.0,74.0,2.7,13.2,74.0,61.41,46.75
2018,5,23,7,45,0.0,82.0,2.75,13.5,82.0,68.12,52.17
2018,5,23,8,0,0.0,90.0,2.8,13.8,90.0,74.84,57.56
2018,5,23,8,15,0.0,108.5,2.9,14.2,108.5,91.01,70.72
2018,5,23,8,30,0.0,127.0,3.0,14.6,127.0,107.3,83.83
2018,5,23,8,45,0.0,120.5,3.1,14.95,120.5,101.43,78.65
2018,5,23,9,0,0.0,114.0,3.2,15.3,114.0,95.71,73.67
2018,5,23,9,15,0.0,115.5,3.3,15.8,115.5,97.03,74.45
2018,5,23,9,30,0.0,117.0,3.4,16.3,117.0,98.37,75.24
2018,5,23,9,45,0.0,121.0,3.5,16.75,121.0,101.87,77.81
2018,5,23,10,0,0.0,125.0,3.6,17.2,125.0,105.36,80.37
2018,5,23,10,15,3.0,151.5,3.7,17.5,154.0,131.27,101.12
2018,5,23,10,30,6.0,178.0,3.8,17.8,183.0,157.21,121.67
2018,5,23,10,45,14.5,251.0,3.85,18.05,264.0,229.42,178.6
2018,5,23,11,0,23.0,324.0,3.9,18.3,345.0,315.92,245.29
2018,5,23,11,15,28.5,350.5,3.95,18.4,377.0,343.28,265.86
2018,5,23,11,30,34.0,377.0,4.0,18.5,409.0,369.63,285.7
2018,5,23,11,45,30.5,370.0,4.05,18.6,399.0,356.21,275.15
2018,5,23,12,0,27.0,363.0,4.1,18.7,389.0,342.9,264.82
2018,5,23,12,15,22.5,337.5,4.1,18.7,359.0,304.56,235.45
2018,5,23,12,30,18.0,312.0,4.1,18.7,329.0,277.14,214.37
2018,5,23,12,45,30.0,345.5,4.05,18.7,373.5,317.45,245.67
2018,5,23,13,0,42.0,379.0,4.0,18.7,418.0,349.43,270.16
2018,5,23,13,15,55.5,397.5,4.0,18.6,448.0,367.72,284.29
2018,5,23,13,30,69.0,416.0,4.0,18.5,478.0,383.71,296.58
2018,5,23,13,45,244.0,338.5,4.0,18.45,550.5,414.77,322.0
2018,5,23,14,0,419.0,261.0,4.0,18.4,623.0,428.27,331.91
2018,5,23,14,15,576.0,214.0,4.0,18.2,692.5,436.76,335.6
2018,5,23,14,30,733.0,167.0,4.0,18.0,762.0,432.22,326.66
2018,5,23,14,45,767.5,148.0,4.0,17.8,746.0,384.48,284.06
2018,5,23,15,0,802.0,129.0,4.0,17.6,730.0,331.96,236.44
2018,5,23,15,15,720.5,146.5,4.0,17.6,664.0,268.44,183.64
2018,5,23,15,30,639.0,164.0,4.0,17.6,598.0,218.05,143.92
2018,5,23,15,45,704.0,135.5,3.95,17.0,583.0,162.2,98.66
2018,5,23,16,0,769.0,107.0,3.9,16.4,568.0,105.74,65.03
2018,5,23,16,15,627.0,129.0,3.85,16.0,484.0,85.41,69.0
2018,5,23,16,30,485.0,151.0,3.8,15.6,400.0,100.64,82.6
2018,5,23,16,45,549.5,123.5,3.75,15.15,377.5,85.85,70.11
2018,5,23,17,0,614.0,96.0,3.7,14.7,355.0,69.19,55.81
2018,5,23,17,15,620.0,84.0,3.6,14.2,316.0,62.28,49.98
2018,5,23,17,30,626.0,72.0,3.5,13.7,277.0,54.86,43.57
2018,5,23,17,45,586.0,64.0,3.4,13.2,230.0,49.67,39.01
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,44.27,34.12
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,38.88,29.03
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,33.48,23.67
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,24.32,13.71
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,14.04,0.0
2018,5,23,19,15,60.5,9.0,2.7,10.8,11.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
