Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,290.98,186.23
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,232.43,137.99
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,173.6,94.62
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,115.81,62.39
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,72.68,55.07
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,62.41,46.86
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,60.57,45.61
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,58.64,44.26
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,56.52,42.79
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,54.37,41.24
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,51.24,38.78
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,44.18,32.78
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,40.31,29.41
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,36.48,25.86
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,29.94,19.68
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,23.39,10.97
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,14.51,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,44.57,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,119.75,69.26
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,196.31,146.81
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,262.56,206.84
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,337.41,272.65
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,402.24,328.82
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,469.49,384.88
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,531.79,434.69
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,595.72,483.69
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,652.0,524.81
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,708.13,562.76
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,750.7,589.86
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,798.28,619.95
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,840.17,645.72
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,879.78,669.5
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,912.11,687.61
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,941.47,703.53
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,964.25,715.48
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,983.43,725.07
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,996.54,731.02
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,1005.76,734.56
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,1009.87,735.2
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,1010.13,733.5
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,1006.04,729.15
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,998.03,722.42
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,984.26,712.68
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,966.71,700.61
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,943.72,685.27
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,917.27,667.68
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,885.49,647.04
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,850.73,624.3
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,811.71,598.38
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,770.21,569.81
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,725.77,538.16
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,679.09,504.06
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,629.12,466.59
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,577.44,426.71
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,523.34,384.08
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,468.18,339.21
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,410.75,291.35
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,353.0,242.18
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,294.65,192.03
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,236.68,143.7
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,178.55,100.46
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,112.85,61.19
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,69.29,52.99
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,68.22,52.45
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,66.25,51.12
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,64.18,49.7
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,61.93,48.11
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,54.69,42.13
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,51.65,39.7
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,48.57,37.12
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,43.71,32.79
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,38.81,28.22
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,31.54,21.31
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,24.2,11.95
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,14.51,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,36.99,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,107.52,62.28
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,178.61,134.43
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,244.73,194.36
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,319.86,261.04
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,384.41,317.92
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,453.47,376.71
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,515.15,427.5
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,576.34,476.18
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,633.83,519.91
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,691.52,561.3
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,743.03,596.52
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,793.46,630.14
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,827.09,650.67
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,866.35,674.98
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,900.13,694.97
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,931.14,712.79
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,956.73,726.96
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,979.04,738.84
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,994.88,746.55
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,1007.1,751.93
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,1012.34,753.44
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,1013.67,752.52
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,1008.65,748.03
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,999.71,741.11
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,986.01,731.68
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,968.5,719.79
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,944.21,703.39
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,916.54,684.7
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,885.27,664.03
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,851.01,641.17
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,812.37,615.2
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,771.17,586.63
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,726.77,554.07
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,680.16,519.04
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,630.0,480.38
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,578.22,439.31
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,523.68,394.92
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,468.07,348.3
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,411.05,299.29
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,353.69,248.99
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,295.37,197.56
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,237.43,147.98
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,179.11,103.23
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,121.94,69.69
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,68.32,53.33
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,66.88,52.38
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,64.88,50.92
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,62.77,49.35
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,60.44,47.58
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,58.06,45.71
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,49.83,38.59
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,46.28,35.49
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,42.11,31.7
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,37.96,27.74
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,31.08,21.11
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,24.16,12.25
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,14.51,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,34.48,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,104.08,59.87
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,174.49,131.01
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,226.52,179.55
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,283.79,231.42
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,294.68,243.93
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,303.81,253.06
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,376.78,314.05
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,455.69,378.07
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,568.69,467.97
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,680.57,553.29
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,730.4,587.46
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,779.09,620.43
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,821.12,647.93
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,852.39,667.32
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,884.41,687.49
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,913.66,705.54
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,936.88,719.3
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,956.72,730.74
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,970.76,738.22
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,981.07,743.26
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,986.52,745.68
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,988.23,745.7
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,984.72,742.46
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,977.42,736.73
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,964.04,727.63
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,947.01,716.14
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,925.1,701.34
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,899.84,684.24
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,869.73,664.3
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,836.69,642.14
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,798.94,616.03
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,758.71,586.94
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,715.63,554.64
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,670.3,519.83
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,621.56,481.65
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,571.03,440.89
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,517.74,396.65
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,463.35,350.2
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,406.98,300.95
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,350.2,250.36
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,292.71,198.9
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,235.67,149.36
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,178.17,104.47
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,112.88,63.26
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,68.05,53.78
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,66.65,52.84
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,64.67,51.37
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,62.58,49.79
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,61.67,49.22
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,55.77,44.19
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,51.72,40.71
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,47.54,37.0
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,43.89,33.63
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,40.31,30.11
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,32.65,22.71
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,23.3,11.94
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,14.94,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,4.27,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,31.72,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,100.23,57.41
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,167.93,125.9
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,233.67,184.73
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,308.27,250.2
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,373.73,306.99
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,444.06,365.83
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,505.64,415.59
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,569.44,465.19
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,624.04,505.93
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,681.5,546.59
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,732.31,580.2
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,782.1,612.23
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,824.26,638.45
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,855.6,656.73
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,889.06,676.19
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,919.8,693.53
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,943.4,706.18
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,963.7,716.64
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,979.16,724.43
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,990.98,729.92
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,996.6,732.39
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,998.42,732.53
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,994.48,729.03
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,986.69,723.15
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,973.25,714.48
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,956.1,703.4
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,934.02,688.82
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,908.52,671.96
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,877.69,652.53
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,843.89,630.82
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,806.14,606.09
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,765.81,578.43
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,722.32,547.02
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,676.6,513.22
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,626.92,475.56
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,575.61,435.39
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,522.3,392.7
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,467.99,347.7
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,412.0,299.86
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,355.66,250.65
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,297.88,199.75
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,240.53,150.71
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,174.87,100.21
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,117.78,66.17
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,72.69,57.14
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,72.11,57.0
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,71.03,56.4
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,69.91,55.77
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,62.46,49.54
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,60.93,48.45
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,57.74,45.82
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,54.53,43.05
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,49.92,38.83
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,45.33,34.4
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,35.05,24.69
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,27.06,14.88
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,17.07,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,4.27,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,5.57,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,37.86,18.71
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,71.66,51.68
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,59.55,44.27
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,43.04,31.23
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,55.34,41.96
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,69.66,54.14
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,105.45,84.53
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,142.52,115.52
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,229.27,187.97
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,325.58,265.87
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,341.27,276.49
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,355.34,285.93
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,423.66,338.81
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,494.12,391.68
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,511.81,402.38
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,527.86,412.05
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,686.33,530.07
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,820.92,625.22
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,904.11,680.09
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,965.03,717.09
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,971.27,718.07
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,973.88,717.41
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,970.91,712.66
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,964.24,705.7
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,951.6,696.68
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,935.39,685.47
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,914.83,671.37
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,890.93,655.13
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,861.77,636.35
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,829.66,615.47
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,793.55,591.21
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,754.79,563.95
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,712.53,533.3
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,668.0,500.28
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,619.54,463.74
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,569.41,424.82
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,517.23,383.2
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,463.98,339.44
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,408.09,292.46
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,351.84,244.19
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,295.07,195.28
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,238.74,148.01
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,174.08,98.67
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,118.0,65.41
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,72.35,55.83
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,71.09,55.07
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,69.28,53.8
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,67.38,52.43
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,59.79,46.19
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,57.83,44.74
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,54.57,42.09
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,51.28,39.28
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,46.17,34.79
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,41.01,30.02
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,33.47,22.92
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,24.09,12.54
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,15.36,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,4.27,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,17.64,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,21.89,8.32
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,17.07,8.18
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,17.5,9.12
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,18.11,9.86
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,21.42,12.75
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,24.74,15.59
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,38.86,27.55
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,53.03,39.39
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,84.51,65.49
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,117.42,92.23
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,213.17,170.56
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,320.37,254.82
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,537.75,423.82
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,744.67,574.03
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,827.53,627.59
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,896.95,671.31
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,920.21,684.42
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,940.17,695.8
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,953.82,703.08
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,963.87,708.12
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,969.71,710.78
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,971.93,711.21
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,969.04,708.42
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,962.45,703.35
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,927.44,679.81
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,886.9,650.43
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,841.41,617.29
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,795.03,583.35
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,786.4,578.71
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,773.4,570.61
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,722.08,533.8
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,672.21,497.82
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,653.52,485.69
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,625.41,466.04
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,603.96,450.91
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,568.66,423.94
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,517.09,382.8
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,463.24,338.58
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,407.96,291.96
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,352.23,244.01
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,294.84,194.47
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,237.84,146.56
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,180.8,103.25
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,116.13,63.21
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,69.5,53.34
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,68.48,52.8
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,66.58,51.46
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,64.56,50.02
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,62.35,48.43
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,55.09,42.41
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,51.73,39.66
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,48.29,36.74
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,43.87,32.82
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,39.42,28.69
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,32.21,21.89
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,24.91,13.3
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,14.94,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,4.27,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,22.87,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,24.36,9.78
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,11.51,3.86
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,97.62,75.23
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,194.01,157.27
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,130.72,106.38
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,35.53,24.84
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,47.19,34.76
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,58.88,44.52
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,82.56,64.17
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,106.82,83.93
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,132.15,104.37
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,157.76,124.71
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,180.07,142.02
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,202.59,159.22
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,260.3,203.91
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,305.29,237.69
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,371.07,287.75
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,455.49,350.15
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,697.32,531.0
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,905.06,673.58
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,944.87,696.23
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,994.83,726.83
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,991.25,722.4
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,983.79,716.11
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,971.06,707.54
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,954.58,696.6
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,932.67,681.88
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,907.29,664.93
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,876.64,644.73
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,843.04,622.48
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,804.74,597.2
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,764.0,569.41
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,720.62,538.07
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,674.99,504.33
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,625.91,467.1
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,575.06,427.49
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,521.81,385.27
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,467.46,340.84
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,411.3,293.68
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,354.78,245.2
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,296.58,195.05
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,238.75,146.49
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,181.21,102.79
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,124.79,69.38
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,67.74,51.86
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,66.62,51.26
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,65.33,50.47
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,63.99,49.63
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,61.74,48.03
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,54.52,42.07
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,51.11,39.31
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,47.63,36.37
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,43.15,32.4
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,38.65,28.21
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,31.83,21.73
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,24.94,13.55
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,15.36,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,5.12,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,35.48,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,94.44,51.72
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,151.31,112.59
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,193.14,152.26
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,239.86,195.03
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,157.69,129.5
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,37.19,26.31
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,49.69,36.93
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,62.22,47.37
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,89.57,70.1
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,117.44,92.85
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,156.75,124.79
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,196.86,156.74
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,247.64,196.72
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,286.1,226.24
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,344.14,271.11
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,420.85,328.96
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,569.76,443.18
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,723.89,555.69
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,870.85,660.3
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,991.14,738.6
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,1001.9,743.13
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,1008.95,746.26
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,1005.59,742.64
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,998.34,736.68
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,985.38,728.34
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,968.65,717.54
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,946.93,703.09
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,921.71,686.31
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,891.48,666.59
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,858.13,644.62
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,820.61,619.6
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,780.3,591.86
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,735.57,559.19
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,688.49,523.99
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,638.66,485.84
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,586.95,445.07
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,532.35,400.84
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,476.56,354.26
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,419.07,304.96
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,361.07,254.16
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,301.82,201.95
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,242.85,151.33
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,183.4,105.11
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,125.02,69.61
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,75.26,59.15
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,65.04,50.71
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,63.3,49.49
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,61.46,48.18
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,59.06,46.36
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,56.6,44.45
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,53.16,41.59
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,45.6,34.97
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,41.38,31.17
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,37.16,27.17
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,31.08,21.29
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,25.01,13.82
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,15.36,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,5.12,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,43.86,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,116.41,63.65
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,192.09,143.18
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,237.34,187.33
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,285.96,232.64
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,188.33,155.38
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,43.86,32.03
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,55.95,42.33
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,68.5,52.77
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,99.21,78.29
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,130.51,103.8
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,166.39,132.89
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,203.02,162.03
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,302.96,242.64
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,410.13,325.97
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,659.66,518.96
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,889.34,680.84
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,933.73,706.3
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,987.45,739.16
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,1003.09,745.85
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,1015.01,750.44
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,1020.73,751.06
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,1022.51,749.27
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,1017.87,744.08
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,1009.28,736.53
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,996.32,726.73
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,979.48,714.57
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,957.05,699.16
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,931.04,681.46
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,899.69,661.24
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,865.28,638.86
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,825.75,612.68
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,783.76,584.12
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,739.36,552.21
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,692.62,517.78
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,642.66,479.89
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,590.8,439.5
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,536.29,396.12
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,480.51,350.41
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,422.6,301.84
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,364.14,251.7
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,304.59,200.29
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,245.31,150.36
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,185.86,104.89
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,127.47,69.88
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,76.27,58.93
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,65.76,50.39
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,64.39,49.49
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,62.96,48.52
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,60.61,46.81
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,58.2,45.0
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,54.8,42.25
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,47.12,35.67
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,42.95,32.02
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,38.79,28.18
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,32.33,22.08
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,25.86,14.39
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,15.79,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,5.12,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,34.41,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,105.86,56.59
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,180.84,133.9
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,246.59,192.96
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,321.3,258.12
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,387.25,314.47
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,457.88,372.21
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,517.83,419.33
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,582.18,467.67
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,639.21,507.76
2018,6,22,7,30,798.0,82.0,1.7,19.7,475.0,696.27,545.03
2018,6,22,7,45,820.0,85.0,1.6,20.75,525.5,747.01,575.67
2018,6,22,8,0,842.0,88.0,1.5,21.8,576.0,796.53,604.31
2018,6,22,8,15,858.5,91.0,1.5,22.7,624.0,831.86,623.84
2018,6,22,8,30,875.0,94.0,1.5,23.6,672.0,872.54,646.66
2018,6,22,8,45,888.0,96.0,1.5,24.5,716.0,906.57,664.59
2018,6,22,9,0,901.0,98.0,1.5,25.4,760.0,937.75,680.44
2018,6,22,9,15,909.0,100.5,1.55,26.25,798.5,961.75,692.35
2018,6,22,9,30,917.0,103.0,1.6,27.1,837.0,982.31,702.11
2018,6,22,9,45,922.5,106.0,1.65,28.0,870.0,997.42,708.33
2018,6,22,10,0,928.0,109.0,1.7,28.9,903.0,1008.75,712.29
2018,6,22,10,15,934.0,110.0,1.75,29.65,930.5,1014.68,713.45
