Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,82.76,63.18
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,80.12,61.45
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,77.35,59.55
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,74.43,57.48
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,70.12,54.24
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,65.65,50.73
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,58.82,45.01
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,49.27,36.72
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,39.75,28.18
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.07,18.94
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.27,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,30.18,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,109.73,55.99
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,183.49,141.19
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,250.81,201.59
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,326.5,266.8
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,394.36,323.72
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,472.25,386.25
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,536.2,435.57
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,601.79,484.35
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,659.16,525.04
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,716.43,563.75
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,765.05,595.45
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,812.3,625.53
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,852.78,650.3
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,890.96,673.13
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,920.37,690.13
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,946.72,705.01
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,965.36,714.39
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,980.5,721.53
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,990.78,726.58
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,997.44,729.4
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,992.31,724.17
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,983.46,716.74
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,968.01,706.16
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,949.16,693.47
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,938.36,686.19
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,915.49,670.91
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,887.98,653.25
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,857.39,633.45
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,821.33,608.98
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,782.57,581.99
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,738.72,551.24
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,693.0,518.44
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,642.4,481.01
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,591.09,442.12
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,538.06,401.29
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,484.04,358.36
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,427.02,311.91
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,370.37,264.58
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,312.95,215.91
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,257.17,169.21
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,201.38,125.76
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,147.6,90.62
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,95.23,75.31
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,92.18,73.22
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,88.87,70.82
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,83.43,66.55
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,75.97,60.46
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,68.25,53.99
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,60.54,47.32
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,52.61,40.23
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,41.05,29.71
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,29.21,18.34
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.47,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,5.97,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,21.69,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,92.95,42.56
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,159.09,121.99
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,224.73,180.61
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,298.2,243.71
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,365.36,299.85
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,437.33,357.64
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,500.96,406.7
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,567.19,455.88
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,632.73,502.26
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,692.37,542.67
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,743.87,575.93
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,794.42,607.79
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,837.37,633.24
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,878.39,656.92
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,911.86,676.38
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,942.68,693.98
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,958.31,700.99
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,978.63,711.21
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,990.6,717.58
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,998.88,721.71
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,999.89,721.0
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,997.07,718.01
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,986.0,710.61
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,971.18,700.89
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,950.36,686.99
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,926.04,670.86
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,896.2,651.74
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,863.27,630.48
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,825.76,605.67
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,785.63,578.26
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,741.12,547.4
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,694.51,514.29
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,644.25,477.55
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,592.48,438.67
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,537.74,396.84
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,482.22,353.02
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,424.78,306.26
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,367.34,258.28
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,309.18,208.92
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,252.11,161.13
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,188.35,111.96
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,132.3,75.99
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,83.21,64.6
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,86.89,68.15
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,78.2,61.23
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,68.86,53.65
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,64.38,50.15
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,59.71,46.35
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,53.78,41.27
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,45.68,34.08
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,36.5,25.68
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,27.13,16.38
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,16.76,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,6.83,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,29.47,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,108.56,44.38
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,185.59,142.75
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,222.76,179.7
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,262.23,215.66
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,223.48,184.38
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,160.01,130.34
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,229.64,188.59
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,291.32,238.88
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,388.52,316.38
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,475.79,383.73
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,624.1,496.32
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,771.86,601.83
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,835.81,642.68
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,893.22,678.62
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,921.69,694.96
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,946.91,709.28
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,963.28,717.66
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,976.02,723.75
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,986.48,728.74
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,993.26,731.42
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,992.79,729.84
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,988.56,725.96
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,976.67,718.01
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,961.17,707.79
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,941.67,694.97
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,918.77,679.9
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,890.98,662.05
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,859.9,641.88
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,824.3,618.25
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,785.65,591.59
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,741.3,560.24
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,694.93,526.64
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,644.67,489.31
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,593.05,449.9
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,538.62,407.17
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,483.57,362.6
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,426.01,314.86
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,368.65,266.0
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,305.71,211.88
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,248.08,162.56
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,190.96,117.5
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,136.04,81.62
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,83.14,66.14
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,81.01,64.74
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,78.27,62.73
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,75.4,60.57
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,70.36,56.44
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,65.11,51.98
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,55.53,43.53
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,47.76,36.43
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,37.49,26.89
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,27.02,16.27
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,15.96,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.12,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,13.03,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,38.23,9.45
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,63.08,45.28
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,120.33,95.35
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,173.07,141.48
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,129.85,105.55
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,73.25,56.57
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,98.6,77.95
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,124.53,99.42
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,88.13,68.57
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,55.57,40.96
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,76.2,57.78
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,98.05,75.33
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,119.63,92.51
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,141.35,109.58
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,159.95,124.04
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,178.58,138.39
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,220.37,170.91
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,262.32,202.99
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,257.34,198.42
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,252.46,194.1
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,312.9,240.11
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,356.72,272.74
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,395.96,301.85
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,433.8,329.61
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,457.45,347.28
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,493.1,373.48
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,563.19,427.24
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,612.97,465.32
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,622.08,471.75
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,617.35,468.47
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,608.81,462.89
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,595.09,453.08
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,589.75,449.43
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,572.57,435.77
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,531.32,402.96
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,483.52,363.57
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,426.0,315.35
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,368.36,265.8
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,309.22,214.34
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,251.2,164.51
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,186.88,113.52
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,129.98,76.19
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,76.72,60.75
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,74.65,59.34
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,71.64,57.05
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,68.47,54.59
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,65.31,52.05
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,62.14,49.39
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,54.13,42.3
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,47.85,36.49
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,37.06,26.46
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,24.92,14.25
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,13.82,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.56,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,17.26,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,57.99,12.14
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,95.47,70.8
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,98.39,77.18
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,112.5,90.76
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,83.03,65.94
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,44.69,32.35
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,50.94,37.53
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,57.2,42.59
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,67.71,51.1
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,78.73,59.9
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,98.46,75.74
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,118.33,91.45
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,181.15,142.14
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,235.51,184.92
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,316.41,247.71
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,418.46,324.41
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,398.61,307.14
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,398.0,304.71
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,506.53,385.95
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,593.39,449.06
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,750.93,563.83
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,872.11,649.61
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,907.54,673.75
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,928.72,687.4
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,922.66,683.14
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,925.49,685.14
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,895.53,665.07
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,862.43,643.04
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,824.69,618.08
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,784.24,591.01
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,740.05,560.1
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,693.56,526.01
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,643.23,488.34
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,591.16,448.21
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,536.29,404.82
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,480.39,359.19
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,422.9,310.94
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,365.07,261.09
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,300.44,205.12
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,240.72,153.69
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,181.41,106.65
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,123.81,69.46
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,70.21,54.9
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,68.41,53.7
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,60.13,46.83
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,57.52,44.81
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,53.95,41.88
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,50.28,38.77
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,45.2,34.25
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,40.03,29.46
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,32.51,22.35
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,24.86,13.69
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,14.94,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,31.37,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,118.23,17.91
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,211.96,160.96
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,266.24,214.18
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,325.11,266.68
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,238.43,196.88
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,124.71,99.96
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,237.64,195.54
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,363.2,297.47
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,558.08,451.85
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,760.51,598.48
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,808.66,628.1
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,855.14,657.23
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,894.5,680.54
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,920.69,694.62
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,947.48,709.09
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,970.92,721.24
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,987.93,729.13
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,1001.21,734.68
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,1009.97,737.55
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,1014.93,738.12
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,1013.5,734.26
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,1008.17,728.1
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,995.99,719.01
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,980.0,707.66
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,958.88,693.11
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,934.16,676.32
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,903.82,656.8
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,870.29,635.09
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,831.26,609.97
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,789.55,582.74
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,744.58,552.27
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,697.35,518.52
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,646.64,481.32
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,594.22,441.7
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,538.88,398.95
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,482.49,353.92
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,424.12,305.86
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,365.42,256.2
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,305.05,204.46
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,239.5,149.54
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,179.34,102.77
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,120.85,65.78
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,67.6,51.74
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,65.69,50.5
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,63.2,48.7
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,55.59,42.46
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,52.29,39.86
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,48.93,37.08
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,43.77,32.59
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,38.53,27.81
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,30.92,20.71
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,23.19,11.75
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,14.08,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,31.29,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,119.11,2.53
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,215.72,162.32
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,271.48,217.24
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,332.11,270.83
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,297.92,244.44
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,225.63,184.79
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,430.55,352.34
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,639.61,510.38
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,702.05,550.76
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,769.17,594.09
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,817.93,622.93
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,855.59,643.53
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,893.85,664.69
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,929.53,683.73
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,958.37,698.55
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,983.98,711.25
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,1003.65,719.63
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,1019.65,725.76
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,1027.68,728.13
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,1031.78,728.25
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,1029.88,725.46
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,1023.95,720.32
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,1011.52,711.13
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,995.14,699.67
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,973.94,685.31
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,948.97,668.69
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,918.67,649.85
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,884.97,628.74
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,845.5,603.86
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,803.14,576.85
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,757.62,547.91
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,709.59,514.79
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,657.58,477.76
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,603.68,438.16
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,546.68,395.17
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,488.48,349.73
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,428.55,301.5
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,368.14,251.47
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,306.06,199.21
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,244.5,148.15
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,182.95,101.32
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,122.8,64.56
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,60.69,44.89
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,59.15,43.95
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,57.07,42.51
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,54.95,41.0
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,51.88,38.67
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,48.78,36.21
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,40.21,28.9
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,35.56,24.74
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,29.04,18.68
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,22.5,10.35
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,13.23,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,32.42,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,122.57,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,224.08,167.31
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,303.75,242.32
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,393.18,318.82
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,467.65,380.44
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,546.69,442.51
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,609.24,488.03
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,677.11,534.28
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,735.79,572.12
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,793.96,608.26
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,843.18,636.85
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,881.03,657.0
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,920.03,677.89
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,956.32,696.56
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,980.79,708.53
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,1001.33,718.08
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,1014.06,722.76
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,1022.52,724.94
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,1032.05,728.51
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,1037.7,729.77
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,1035.87,726.42
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,1030.09,720.85
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,1018.42,712.91
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,1002.87,702.68
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,981.63,688.96
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,956.75,673.0
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,924.44,653.26
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,889.06,631.44
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,849.22,606.65
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,806.86,579.94
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,761.06,549.4
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,713.0,516.25
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,661.17,479.61
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,607.65,440.57
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,552.08,398.92
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,494.01,354.01
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,433.61,305.93
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,373.24,256.49
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,311.71,205.23
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,251.24,155.58
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,190.8,110.14
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,125.9,69.48
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,74.53,56.39
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,72.93,55.5
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,69.71,53.19
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,66.35,50.7
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,62.34,47.64
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,58.24,44.36
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,51.0,38.19
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,43.56,31.59
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,33.58,22.44
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,21.79,9.03
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,12.8,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,21.39,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,97.64,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,182.29,135.26
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,239.97,192.31
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,304.56,249.32
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,250.16,206.12
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,179.79,146.58
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,242.33,198.71
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,309.07,252.53
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,475.52,384.55
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,621.96,495.1
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,743.77,580.73
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,855.77,655.49
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,897.68,679.62
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,937.14,702.25
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,969.88,720.5
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,999.47,736.57
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,1020.86,747.37
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,1025.65,747.52
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,1035.62,751.75
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,1041.72,753.55
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,1040.83,751.03
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,1035.95,746.17
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,1025.11,738.1
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,1010.31,727.67
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,989.27,713.48
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,964.5,696.97
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,933.89,676.64
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,899.9,654.12
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,860.18,628.04
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,817.54,599.85
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,771.15,568.09
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,722.34,533.05
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,669.67,494.4
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,615.21,453.36
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,554.59,407.15
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,494.32,359.83
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,435.76,311.82
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,378.39,262.98
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,310.76,206.16
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,247.97,153.81
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,184.83,105.59
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,123.97,68.14
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,70.2,53.62
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,65.98,50.46
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,65.16,50.11
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,58.97,45.12
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,55.35,42.3
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,51.67,39.29
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,46.38,34.69
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,41.15,29.9
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,31.99,21.32
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,22.58,8.51
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,12.38,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,14.59,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,76.27,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,145.38,106.48
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,180.26,144.44
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,219.19,180.41
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,144.77,119.0
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,48.03,35.23
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,60.66,45.85
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,73.58,56.46
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,107.96,84.87
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,143.12,113.34
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,232.01,185.74
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,311.66,248.6
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,423.39,335.64
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,540.36,423.08
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,696.68,537.79
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,843.61,640.51
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,925.58,693.45
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,996.16,737.34
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,1011.26,744.2
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,1022.57,749.17
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,1023.1,747.69
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,1019.68,743.88
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,1008.36,736.09
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,993.18,725.91
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,959.26,703.13
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,935.54,687.21
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,906.62,668.58
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,874.37,647.64
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,838.02,623.41
