Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,798.54,596.88
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,753.24,565.39
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,705.7,531.1
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,654.46,492.92
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,601.58,452.4
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,545.99,409.0
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,488.34,362.56
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,428.33,312.76
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,368.24,261.54
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,306.22,208.03
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,245.28,156.27
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,185.18,109.68
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,127.51,73.94
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,70.56,54.95
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,67.2,52.47
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,64.38,50.37
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,61.48,48.14
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,57.57,44.97
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,53.61,41.62
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,47.16,35.88
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,40.52,29.71
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,30.68,20.37
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,19.4,5.2
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,11.95,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.85,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.69,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,6.56,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,11.09,3.63
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,15.63,7.66
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,21.42,12.71
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,27.23,17.69
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,34.7,24.01
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,42.19,30.24
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,61.39,46.19
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,81.64,62.75
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,106.69,82.99
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,132.0,103.07
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,148.71,116.01
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,165.5,128.86
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,180.9,140.52
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,196.32,152.09
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,211.2,163.09
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,225.99,173.94
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,244.97,188.0
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,263.77,201.78
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,321.28,244.83
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,360.96,273.82
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,364.95,276.2
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,368.54,278.47
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,378.8,285.77
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,388.26,292.47
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,396.65,298.75
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,403.95,304.24
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,406.54,306.33
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,408.03,307.62
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,436.05,329.39
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,450.97,341.08
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,493.7,373.89
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,519.74,392.63
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,502.82,378.59
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,475.97,355.55
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,420.48,310.39
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,366.12,265.22
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,311.14,218.95
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,256.62,173.82
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,203.73,133.66
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,154.01,102.49
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,112.17,90.56
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,106.68,86.48
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,98.87,80.28
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,90.72,73.66
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,81.88,66.28
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,74.11,59.61
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,59.74,46.88
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,45.02,33.57
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,30.27,19.86
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,15.16,1.24
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,8.11,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.71,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,11.53,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,18.98,8.81
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,42.45,29.93
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,67.62,52.1
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,70.31,54.51
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,64.71,49.38
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,64.63,49.21
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,65.16,49.44
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,72.0,54.89
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,78.9,60.29
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,94.59,72.82
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,110.32,85.18
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,137.84,106.95
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,165.61,128.52
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,246.91,192.03
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,315.86,244.1
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,415.38,318.94
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,536.07,405.93
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,686.14,514.64
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,834.96,617.4
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,922.9,676.02
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,990.18,717.71
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,989.75,716.16
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,984.91,712.55
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,964.67,698.8
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,940.77,682.87
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,909.55,662.99
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,875.26,640.99
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,836.47,615.46
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,795.11,587.09
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,749.76,555.89
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,702.18,522.26
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,651.31,485.18
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,598.8,445.73
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,542.01,402.28
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,484.49,356.73
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,425.11,308.28
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,365.79,258.51
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,306.24,207.79
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,242.32,154.66
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,182.44,108.84
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,124.73,73.24
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,78.91,61.74
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,76.49,60.12
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,72.72,57.27
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,68.77,54.2
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,63.73,50.1
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,58.54,45.7
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,50.08,38.21
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,39.18,28.34
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,28.24,17.92
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,17.13,0.0
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,38.26,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,91.73,62.76
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,176.49,140.61
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,257.76,211.36
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,204.51,168.86
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,128.42,104.46
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,126.22,101.87
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,111.15,88.03
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,143.12,114.31
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,175.68,140.52
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,254.56,204.02
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,320.91,255.83
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,361.75,286.31
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,422.93,331.52
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,472.04,367.46
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,521.17,402.82
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,572.86,439.75
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,645.08,490.29
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,695.93,526.43
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,745.38,561.21
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,833.94,623.2
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,903.44,670.89
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,935.31,692.43
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,960.73,709.06
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,939.98,694.49
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,915.95,678.19
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,885.78,658.0
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,852.88,635.69
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,813.77,608.51
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,772.68,579.55
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,728.51,548.53
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,682.68,515.55
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,633.33,479.02
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,582.98,440.74
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,529.17,399.06
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,475.31,356.08
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,419.54,310.53
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,364.54,264.5
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,308.74,217.26
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,254.9,172.43
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,199.94,130.48
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,149.0,98.71
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,108.52,87.82
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,103.57,84.15
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,96.61,78.64
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,89.36,72.75
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,79.97,64.84
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,70.24,56.39
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,57.2,44.74
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,44.27,32.92
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,29.81,19.13
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,15.08,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,8.11,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,9.12,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,14.01,4.66
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,25.62,15.7
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,38.0,26.62
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,53.14,39.76
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,68.12,52.55
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,75.77,58.89
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,83.63,65.24
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,95.06,74.43
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,106.5,83.49
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,126.59,99.51
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,146.76,115.33
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,165.93,130.21
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,185.18,144.95
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,213.77,166.93
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,242.4,188.58
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,303.87,235.27
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,347.06,267.08
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,430.81,330.1
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,534.17,405.14
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,687.91,517.42
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,835.96,620.4
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,905.68,668.06
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,966.04,708.21
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,946.38,694.39
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,923.31,679.07
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,891.88,658.41
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,857.75,635.31
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,818.35,607.93
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,776.98,578.8
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,732.41,547.73
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,686.17,514.69
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,636.03,477.88
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,584.9,439.3
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,530.6,397.55
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,476.24,354.47
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,420.33,308.96
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,365.29,263.09
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,308.69,215.55
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,254.06,170.4
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,198.57,128.4
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,147.24,96.8
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,107.16,86.09
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,101.82,82.1
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,95.13,76.85
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,88.16,71.22
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,78.38,63.02
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,68.25,54.26
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,55.49,42.93
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,42.32,30.96
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,28.35,17.56
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,13.56,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,48.45,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,131.95,88.69
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,206.21,164.92
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,287.47,236.32
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,268.01,222.56
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,253.11,210.3
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,291.35,241.57
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,329.88,271.86
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,367.56,300.46
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,405.05,328.09
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,478.1,382.99
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,553.18,437.36
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,719.88,559.31
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,883.71,669.63
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,917.99,686.97
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,949.3,703.37
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,956.6,704.04
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,959.33,702.11
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,972.84,708.7
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,982.83,712.99
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,985.68,712.7
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,984.83,710.25
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,975.83,703.32
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,963.18,694.25
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,944.53,681.96
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,922.39,667.46
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,896.42,650.89
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,866.89,631.6
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,832.22,608.52
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,789.89,579.92
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,745.14,549.51
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,698.29,516.7
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,647.69,480.24
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,595.52,441.42
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,538.58,398.29
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,481.31,353.36
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,421.57,305.04
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,362.09,255.6
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,300.76,204.17
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,241.66,155.49
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,182.22,111.75
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,128.41,80.09
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,88.69,70.0
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,84.51,66.98
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,80.29,63.84
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,75.89,60.44
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,66.91,52.91
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,59.83,46.81
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,49.9,37.96
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,39.74,28.62
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,27.0,16.08
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,14.01,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,36.33,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,99.1,63.46
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,127.86,101.0
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,157.01,128.64
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,128.1,105.57
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,98.82,80.6
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,75.07,59.53
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,52.19,38.74
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,121.6,97.46
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,190.91,154.4
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,318.53,257.95
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,434.43,347.95
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,691.01,542.94
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,923.62,701.32
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,970.15,726.67
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,1014.02,751.68
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,1024.83,754.73
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,1044.31,763.82
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,1052.54,767.1
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,1056.81,768.06
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,1055.02,764.91
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,1049.14,759.35
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,1036.68,751.35
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,1020.19,740.81
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,997.29,725.57
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,970.58,707.88
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,937.35,686.56
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,900.84,662.96
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,858.44,635.2
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,813.45,605.41
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,765.16,572.66
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,714.56,536.3
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,660.94,496.56
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,605.59,454.28
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,547.22,408.67
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,487.93,360.75
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,426.62,309.79
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,365.19,257.32
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,297.43,199.19
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,234.49,145.89
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,172.16,98.22
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,112.11,62.73
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,68.79,53.46
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,66.77,52.11
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,58.81,45.56
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,56.4,43.72
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,51.91,39.98
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,47.33,36.0
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,41.27,30.5
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,35.15,24.68
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,25.23,14.29
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,15.36,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,48.02,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,132.45,82.58
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,225.1,179.12
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,329.99,270.69
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,231.78,192.62
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,94.95,76.74
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,79.94,63.29
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,64.25,48.75
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,104.15,81.95
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,145.3,115.46
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,328.26,266.82
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,510.74,409.47
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,720.42,565.88
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,901.01,688.89
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,933.48,706.6
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,962.89,723.38
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,976.84,730.16
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,986.91,734.6
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,997.78,739.86
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,1004.92,742.75
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,1005.16,741.41
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,1001.53,737.72
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,989.53,728.83
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,973.74,717.63
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,952.35,702.96
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,927.39,686.0
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,894.79,664.62
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,859.24,641.15
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,819.48,614.25
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,777.37,584.78
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,731.3,552.1
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,683.22,517.14
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,631.71,478.57
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,578.85,437.88
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,522.95,393.93
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,466.52,348.14
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,408.24,299.57
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,350.19,249.99
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,286.36,195.41
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,227.96,146.12
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,169.89,101.61
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,114.14,68.16
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,74.26,58.37
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,70.61,55.6
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,66.61,52.45
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,62.44,49.07
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,57.17,44.64
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,51.75,39.88
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,43.47,32.38
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,33.18,22.89
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,22.5,11.61
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,12.8,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,5.08,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,8.15,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,16.55,8.1
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,25.61,16.28
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,32.56,22.52
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,39.58,28.68
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,45.07,33.09
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,50.52,37.28
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,57.21,42.73
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,63.9,48.11
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,78.67,60.07
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,93.88,72.23
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,103.62,79.79
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,113.38,87.3
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,149.31,115.89
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,185.67,144.32
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,186.77,144.55
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,187.94,144.93
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,219.82,169.56
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,251.59,193.76
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,276.42,212.33
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,319.02,244.2
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,354.63,270.86
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,389.0,296.34
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,422.23,321.83
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,467.95,356.04
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,549.48,418.29
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,620.66,471.44
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,590.48,448.68
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,551.03,419.7
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,564.7,430.17
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,563.24,429.04
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,590.17,449.99
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,589.96,448.71
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,532.87,402.7
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,474.61,354.56
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,413.66,302.88
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,352.36,249.59
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,290.19,195.13
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,228.87,142.64
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,160.77,89.82
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,100.25,54.16
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,59.01,45.4
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,56.65,43.64
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,54.08,41.65
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,51.46,39.55
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,47.85,36.49
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,40.62,30.12
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,35.06,25.01
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,29.47,19.62
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,21.51,10.19
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,13.66,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,70.2,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,177.44,100.15
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,267.7,211.21
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,363.07,295.22
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,439.34,360.24
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,520.83,426.38
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,589.53,478.67
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,656.03,526.46
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,715.76,567.45
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,775.15,606.86
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,825.12,638.78
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,873.45,668.94
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,914.6,693.16
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,942.34,708.06
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,973.05,725.45
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,1000.56,740.59
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,1019.79,751.02
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,1035.37,759.21
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,1044.8,763.84
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,1050.18,766.04
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,1047.28,762.42
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,1040.29,756.39
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,1027.71,748.58
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,1011.09,738.2
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,988.58,723.45
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,962.23,706.21
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,928.8,684.64
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,892.07,660.75
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,850.69,633.51
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,806.56,604.12
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,758.97,571.54
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,708.94,534.95
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,655.46,494.82
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,600.15,452.11
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,540.52,405.16
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,479.93,355.83
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,418.9,304.46
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,357.66,251.59
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,293.93,196.23
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,231.09,142.9
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,162.65,90.56
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,102.13,55.76
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,62.72,48.28
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,61.21,47.28
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,58.38,45.09
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,50.95,38.84
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,42.33,31.42
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,33.72,23.85
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,28.46,19.07
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,23.05,13.92
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,14.73,4.51
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,6.83,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,5.06,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,7.41,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,8.9,1.64
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.86,2.63
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,13.98,6.22
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,18.12,9.78
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,20.6,11.89
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,23.1,13.96
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,31.4,20.89
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,39.72,27.75
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,58.07,42.84
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,76.66,57.89
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,98.66,75.55
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,120.89,93.14
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,159.97,124.0
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,199.52,154.59
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,311.24,241.28
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,429.48,329.05
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,426.26,325.07
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,443.49,336.64
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,409.75,311.56
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,395.85,301.05
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,435.15,330.16
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,472.35,357.12
