Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,30,178.0,348.0,2.9,24.1,482.0,476.28,362.86
2018,9,29,12,45,372.5,281.5,3.0,24.2,556.5,560.83,429.68
2018,9,29,13,0,567.0,215.0,3.1,24.3,631.0,632.59,483.79
2018,9,29,13,15,719.0,158.0,3.15,24.3,670.5,648.79,496.25
2018,9,29,13,30,871.0,101.0,3.2,24.3,710.0,643.61,492.44
2018,9,29,13,45,873.0,95.5,3.25,24.25,685.5,590.55,451.28
2018,9,29,14,0,875.0,90.0,3.3,24.2,661.0,535.27,407.29
2018,9,29,14,15,863.0,88.0,3.4,24.0,626.5,474.78,358.13
2018,9,29,14,30,851.0,86.0,3.5,23.8,592.0,414.03,307.06
2018,9,29,14,45,835.0,84.0,3.55,23.6,552.0,349.6,251.72
2018,9,29,15,0,819.0,82.0,3.6,23.4,512.0,287.52,197.35
2018,9,29,15,15,769.5,85.0,3.6,23.4,461.0,224.08,143.83
2018,9,29,15,30,720.0,88.0,3.6,23.4,410.0,161.88,95.24
2018,9,29,15,45,695.5,81.0,3.6,22.65,363.0,103.23,57.37
2018,9,29,16,0,671.0,74.0,3.6,21.9,316.0,55.93,42.95
2018,9,29,16,15,574.5,73.5,3.55,21.35,258.5,55.91,43.12
2018,9,29,16,30,478.0,73.0,3.5,20.8,201.0,56.37,43.59
2018,9,29,16,45,484.0,59.5,3.4,20.25,165.0,47.1,35.41
2018,9,29,17,0,490.0,46.0,3.3,19.7,129.0,37.29,26.58
2018,9,29,17,15,378.5,36.0,3.05,19.05,87.0,29.57,19.24
2018,9,29,17,30,267.0,26.0,2.8,18.4,45.0,21.79,7.29
2018,9,29,17,45,142.0,14.5,2.6,17.7,23.5,12.38,0.0
2018,9,29,18,0,17.0,3.0,2.4,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.2,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,88.51,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,218.73,150.41
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,312.56,248.7
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,415.94,334.91
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,459.02,369.51
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,494.83,396.36
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,620.62,487.6
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,745.01,571.52
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,794.12,599.36
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,847.77,630.13
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,890.29,653.64
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,930.35,675.18
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,961.64,691.12
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,989.67,704.99
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,944.96,674.09
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,886.54,635.78
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,912.71,654.16
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,935.26,669.07
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,961.28,687.23
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,976.31,698.39
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,936.2,673.43
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,901.81,652.5
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,912.68,661.24
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,912.9,662.58
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,861.72,630.23
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,801.19,591.58
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,745.53,553.78
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,686.76,512.38
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,589.73,443.2
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,507.53,383.09
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,410.16,311.21
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,328.33,249.86
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,269.81,205.89
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,215.15,164.44
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,232.63,176.16
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,235.85,174.91
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,183.91,136.09
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,145.15,109.03
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,124.7,93.97
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,105.26,85.12
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,90.01,72.35
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,74.47,59.06
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,59.33,45.83
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,43.92,32.11
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,30.44,19.73
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,16.37,2.26
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,8.54,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,8.11,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,14.85,4.67
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,25.21,15.22
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,36.33,25.06
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,51.48,38.1
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,66.39,50.7
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,77.05,59.54
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,87.91,68.34
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,106.18,83.01
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,124.47,97.39
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,136.08,106.07
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,147.71,114.66
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,165.39,128.22
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,183.07,141.61
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,266.27,206.01
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,333.13,255.86
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,371.45,283.42
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,408.94,310.05
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,523.07,392.9
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,632.9,468.72
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,664.68,490.26
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,692.99,509.95
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,717.41,527.45
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,719.73,530.36
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,593.89,441.38
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,480.29,358.74
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,418.95,314.73
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,350.92,264.68
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,372.31,281.39
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,379.4,286.94
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,384.71,291.32
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,387.19,292.57
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,381.02,286.4
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,358.11,265.77
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,304.54,222.39
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,254.26,181.38
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,208.36,142.17
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,160.03,102.97
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,111.66,72.04
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,75.64,59.42
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,63.62,49.34
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,48.32,36.23
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,42.32,30.92
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,36.24,25.32
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,27.82,17.26
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,19.22,0.54
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,9.82,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,35.88,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,96.4,58.7
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,160.56,126.44
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,224.44,182.18
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,267.22,218.28
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,310.53,253.39
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,346.38,280.86
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,381.59,306.8
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,340.5,273.01
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,315.51,251.58
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,478.84,376.78
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,649.39,498.13
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,610.08,465.95
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,590.06,448.94
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,683.06,514.47
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,753.97,562.54
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,745.73,554.24
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,735.1,545.25
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,778.33,573.91
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,817.69,598.98
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,901.01,653.03
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,947.91,680.95
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,866.33,626.44
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,762.21,555.08
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,603.57,444.53
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,428.97,319.31
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,447.01,333.53
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,447.78,334.02
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,497.85,370.11
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,525.73,389.28
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,480.29,355.75
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,435.75,322.61
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,388.9,287.65
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,342.85,252.04
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,280.33,203.92
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,227.25,162.75
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,190.25,133.64
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,156.85,108.9
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,115.57,77.03
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,71.05,54.96
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,60.91,46.59
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,48.4,35.97
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,42.84,31.07
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,37.25,25.9
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,25.99,15.39
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,16.33,0.0
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,51.23,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,138.19,81.39
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,216.43,170.85
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,296.34,240.03
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,250.82,205.4
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,180.7,148.71
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,144.7,117.89
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,102.04,80.43
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,261.47,213.07
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,432.25,346.61
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,390.24,311.1
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,365.54,289.75
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,537.14,421.45
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,713.39,548.07
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,652.23,499.73
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,611.3,467.09
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,764.19,578.14
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,902.24,670.53
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,927.31,684.1
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,941.5,691.7
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,931.82,685.35
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,918.23,676.73
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,833.33,619.9
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,736.79,551.62
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,677.27,510.03
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,619.54,468.66
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,683.32,518.54
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,717.77,545.71
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,645.97,492.44
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,579.71,442.85
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,487.85,373.43
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,407.43,311.9
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,401.85,305.42
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,374.86,279.39
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,307.02,223.35
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,245.48,172.3
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,154.4,107.48
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,105.39,79.58
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,93.91,70.17
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,77.92,61.91
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,68.83,54.2
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,59.47,46.07
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,49.34,37.06
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,39.01,27.67
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,25.8,15.18
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,12.33,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,26.85,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,65.19,33.16
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,89.23,68.9
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,111.84,90.63
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,125.17,103.11
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,138.18,114.67
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,103.67,84.14
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,67.6,51.68
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,84.99,66.04
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,102.39,80.15
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,126.2,99.48
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,150.13,118.63
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,173.1,136.75
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,196.03,154.63
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,221.87,174.81
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,267.74,210.42
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,281.65,220.74
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,295.29,230.91
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,308.97,241.14
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,322.18,250.99
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,315.44,245.45
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,308.8,240.09
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,374.22,291.55
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,451.96,350.9
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,577.89,449.3
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,687.89,532.47
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,689.48,533.85
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,677.62,525.75
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,576.23,448.37
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,482.98,376.38
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,469.92,366.2
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,441.97,343.34
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,427.8,328.97
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,392.95,295.53
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,332.37,242.25
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,272.54,189.07
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,211.2,136.02
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,152.57,89.36
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,91.78,50.97
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,52.82,40.81
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,48.58,37.21
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,44.26,33.37
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,39.27,28.78
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,34.3,23.96
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,25.17,14.54
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,14.86,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,68.7,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,174.46,88.55
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,320.35,257.15
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,472.85,387.11
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,539.03,441.78
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,607.15,494.96
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,681.77,549.5
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,764.54,606.94
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,817.08,641.09
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,868.1,673.32
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,897.74,689.37
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,923.96,702.97
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,894.73,679.32
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,852.02,647.37
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,851.06,644.85
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,846.18,639.34
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,942.96,700.57
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,1014.54,742.13
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,1007.22,733.71
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,995.92,723.96
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,978.94,712.52
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,958.14,698.76
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,888.29,652.37
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,814.14,602.67
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,695.68,520.39
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,591.14,445.44
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,673.03,508.27
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,724.12,546.4
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,658.06,498.21
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,595.54,452.18
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,537.32,408.46
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,480.63,364.46
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,442.72,332.73
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,396.88,292.23
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,332.48,237.17
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,270.74,183.46
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,208.6,130.44
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,148.95,83.77
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,91.39,49.78
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,50.04,37.8
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,46.07,34.49
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,42.03,30.96
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,37.99,27.25
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,34.2,23.47
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,24.77,13.51
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,15.36,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,92.7,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,238.75,105.32
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,359.69,285.97
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,473.39,385.96
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,557.01,454.36
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,644.19,521.63
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,690.14,555.13
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,734.33,585.9
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,808.13,637.28
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,871.95,679.74
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,913.35,705.59
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,952.13,729.38
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,979.85,745.8
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,1003.99,759.82
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,1020.29,768.86
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,1032.6,775.35
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,1038.08,776.75
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,1039.46,775.65
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,1033.68,770.38
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,1023.74,762.57
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,945.89,709.53
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,877.48,662.76
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,809.8,615.78
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,736.1,562.21
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,742.68,567.76
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,743.41,568.45
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,758.44,581.11
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,757.69,581.23
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,705.57,542.48
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,651.31,500.92
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,592.99,455.16
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,533.35,406.95
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,470.22,354.65
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,406.86,300.49
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,342.27,244.03
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,278.49,187.66
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,214.24,132.42
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,152.09,83.77
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,86.8,44.44
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,48.05,35.9
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,44.97,33.34
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,41.94,30.68
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,34.38,23.94
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,30.34,19.97
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,22.37,10.96
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,14.51,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,90.38,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,232.16,81.34
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,357.45,283.37
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,480.97,393.23
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,558.04,458.81
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,646.39,530.17
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,714.36,582.74
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,782.62,633.63
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,835.9,670.58
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,887.6,705.34
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,917.67,724.08
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,955.21,748.04
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,984.44,765.24
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,1010.29,779.96
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,1027.19,788.4
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,1040.21,794.29
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,1042.9,793.66
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,1041.45,790.45
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,1033.09,782.71
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,1020.63,772.41
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,999.66,756.76
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,974.92,738.72
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,944.16,716.48
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,910.12,692.06
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,874.47,666.82
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,835.56,639.25
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,792.15,608.29
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,745.87,575.03
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,693.26,535.04
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,639.05,492.9
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,580.54,446.4
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,521.47,398.21
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,459.75,346.77
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,397.89,293.92
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,333.55,238.29
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,271.28,184.04
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,209.74,131.87
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,147.05,83.31
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,89.43,49.35
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,53.83,40.6
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,48.83,36.45
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,43.7,32.01
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,37.07,26.1
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,30.32,19.81
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,21.06,9.17
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,11.95,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,94.19,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,238.68,56.26
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,365.08,284.97
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,480.52,386.94
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,563.39,455.56
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,649.61,523.22
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,715.05,572.23
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,780.74,619.47
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,821.85,646.77
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,870.69,678.89
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,909.24,702.66
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,945.13,724.22
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,972.39,739.23
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,996.24,751.86
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,1011.4,758.65
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,1022.67,763.0
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,1026.76,763.29
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,1026.75,761.11
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,1019.51,754.5
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,1008.16,745.41
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,991.39,733.01
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,970.62,718.14
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,942.97,698.84
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,911.64,677.18
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,875.07,652.55
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,835.24,625.63
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,790.44,594.79
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,742.94,561.93
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,690.97,523.78
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,636.93,482.73
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,579.41,437.95
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,520.66,390.9
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,459.18,340.62
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,397.46,288.58
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,333.62,233.71
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,270.61,178.99
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,207.49,125.71
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,146.53,79.05
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,81.86,41.23
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,45.69,33.51
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,42.15,30.6
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,38.62,27.54
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,34.07,23.42
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,27.2,17.05
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,19.49,7.01
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,11.95,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,78.7,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,202.49,17.88
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,330.98,257.54
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,453.02,365.86
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,531.67,429.62
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,622.39,498.21
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,691.2,546.95
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,760.55,593.46
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,814.31,626.48
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,866.67,657.2
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,897.19,672.25
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,935.37,692.08
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,963.97,704.81
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,989.21,715.24
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,1005.66,720.05
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,1018.27,722.61
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,1023.65,725.21
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,1024.97,725.52
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,1001.96,710.87
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,975.03,694.03
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,955.44,684.25
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,921.36,664.72
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,880.38,640.82
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,843.75,618.99
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,794.68,588.05
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,744.91,554.55
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,714.28,534.66
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,679.72,511.13
