Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,646.41,488.36
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,606.81,459.87
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,551.11,417.89
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,494.78,373.94
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,440.6,329.96
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,383.95,282.22
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,315.0,225.21
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,254.77,175.09
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,200.61,126.47
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,143.87,79.78
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,85.8,46.66
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,51.89,39.4
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,43.89,32.57
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,40.07,29.2
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,34.85,24.41
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,29.7,19.29
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,20.87,6.5
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,11.95,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,40.44,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,119.39,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,254.97,198.2
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,387.59,316.47
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,482.79,394.93
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,582.97,472.2
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,654.56,524.26
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,727.36,574.61
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,778.26,606.68
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,834.57,641.3
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,878.81,666.5
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,920.68,689.47
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,952.12,707.56
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,980.35,723.57
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,987.68,726.0
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,1002.9,733.84
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,1008.25,734.44
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,1009.64,732.82
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,1002.83,725.18
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,992.06,715.36
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,975.51,701.86
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,955.11,686.17
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,927.56,666.07
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,896.49,643.99
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,859.55,621.63
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,819.58,597.13
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,775.28,570.2
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,728.51,540.73
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,676.86,506.04
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,623.47,468.5
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,566.66,426.67
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,508.99,382.29
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,448.75,334.51
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,387.38,283.8
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,324.67,230.53
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,263.38,177.57
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,201.35,125.15
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,142.18,79.78
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,85.49,47.86
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,49.72,37.7
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,46.39,34.89
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,43.13,31.96
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,37.26,26.53
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,31.45,20.67
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,20.47,4.12
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,9.39,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,36.89,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,102.98,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,222.52,170.41
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,321.02,261.57
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,359.94,296.74
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,400.18,330.79
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,410.0,337.9
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,395.56,325.64
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,376.45,307.26
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,332.14,269.29
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,505.47,403.78
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,688.72,533.31
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,811.14,613.68
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,924.51,685.52
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,949.3,698.54
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,964.52,706.76
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,972.65,711.44
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,976.96,713.87
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,974.34,711.85
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,967.81,707.49
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,952.82,697.42
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,934.05,685.09
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,909.56,669.12
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,881.48,650.85
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,847.0,627.97
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,809.39,602.97
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,767.39,575.38
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,722.63,544.34
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,671.73,507.53
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,618.99,468.4
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,562.27,425.1
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,504.59,379.68
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,444.52,331.4
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,384.59,281.53
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,322.65,228.78
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,262.04,176.56
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,201.37,125.83
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,139.76,78.92
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,83.56,47.25
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,53.4,40.67
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,49.07,37.01
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,44.74,33.14
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,38.08,27.03
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,29.48,18.73
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,18.32,0.26
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,7.68,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,52.4,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,143.06,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,271.4,205.02
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,392.16,316.31
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,481.04,389.42
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,574.75,461.96
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,646.35,515.01
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,719.25,566.74
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,770.48,600.6
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,827.07,637.21
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,870.7,663.94
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,911.94,688.59
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,945.57,707.57
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,976.07,724.35
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,986.58,727.37
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,1005.01,735.82
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,1010.6,738.11
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,1012.21,738.04
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,1006.7,732.92
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,997.15,725.4
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,981.28,714.79
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,961.48,701.73
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,934.88,684.29
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,904.64,664.45
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,868.25,640.96
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,828.66,615.15
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,783.81,585.21
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,736.36,552.93
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,685.23,515.86
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,632.13,476.28
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,574.71,432.23
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,516.18,385.89
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,454.86,336.13
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,393.46,284.7
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,327.36,228.55
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,263.76,173.84
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,200.26,120.87
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,139.59,75.26
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,80.68,43.12
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,49.72,36.9
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,43.56,31.75
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,41.67,30.05
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,34.0,23.2
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,26.27,15.68
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,17.06,0.0
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,7.68,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,8.11,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,151.07,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,323.79,242.09
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,457.91,368.81
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,538.67,436.58
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,632.19,509.9
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,702.32,562.33
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,772.99,612.83
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,826.67,647.99
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,868.81,673.87
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,910.21,698.41
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,949.07,720.59
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,978.1,735.82
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,1003.71,748.65
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,1019.97,755.72
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,1032.32,760.39
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,1036.35,760.31
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,1036.27,757.83
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,1028.96,751.31
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,1017.52,742.38
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,1000.18,730.54
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,978.84,716.25
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,950.18,697.28
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,917.87,675.94
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,880.66,651.95
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,840.16,625.59
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,794.31,595.23
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,745.8,562.65
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,692.89,524.29
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,638.06,483.38
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,579.49,438.49
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,519.76,391.14
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,456.75,339.71
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,393.65,286.52
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,329.69,231.36
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,266.77,176.62
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,199.22,119.96
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,137.19,73.07
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,77.15,40.56
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,46.7,34.71
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,43.2,31.76
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,39.76,28.68
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,30.71,20.57
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,24.94,14.49
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,16.35,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,7.68,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,96.95,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,286.38,211.87
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,440.64,357.28
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,424.7,350.42
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,393.11,327.91
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,433.27,360.44
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,469.75,387.79
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,674.15,543.67
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,874.69,683.8
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,917.53,708.45
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,946.94,725.11
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,977.07,740.93
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,1003.85,754.23
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,1021.85,762.45
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,1035.98,768.29
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,1042.2,769.14
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,1044.3,767.59
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,1038.75,762.04
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,1029.0,754.04
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,1013.49,742.96
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,993.82,729.37
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,965.89,710.38
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,934.14,688.98
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,896.63,664.74
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,855.74,638.03
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,810.52,607.74
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,762.38,575.04
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,709.23,536.35
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,653.83,494.86
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,593.97,448.96
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,532.83,400.42
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,468.98,348.18
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,404.86,294.0
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,338.33,236.74
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,272.74,179.75
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,207.29,124.8
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,140.52,74.51
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,78.03,40.94
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,47.08,34.92
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,43.13,31.63
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,39.2,28.15
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,33.28,22.71
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,25.16,14.36
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,16.03,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,6.83,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,156.25,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,332.07,239.49
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,462.37,372.62
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,553.31,449.27
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,647.84,523.74
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,718.81,576.98
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,790.28,628.05
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,845.33,663.55
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,888.83,689.59
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,929.39,712.76
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,967.32,733.48
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,994.87,746.79
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,1018.9,757.65
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,1034.18,762.72
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,1045.46,765.34
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,1050.48,762.47
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,1051.29,756.9
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,1044.27,747.33
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,1033.03,735.33
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,1014.62,719.65
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,992.15,701.69
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,962.77,678.77
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,929.66,653.74
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,891.85,633.4
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,850.71,610.39
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,804.41,582.73
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,755.34,552.56
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,701.27,516.58
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,645.2,477.51
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,585.76,434.2
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,525.15,388.01
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,461.7,337.88
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,398.05,285.51
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,332.39,230.03
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,267.79,174.75
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,202.37,120.46
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,135.65,70.74
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,74.82,38.92
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,46.18,34.0
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,42.19,30.67
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,38.23,27.17
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,31.85,21.32
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,23.4,12.46
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,14.51,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,5.12,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,150.89,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,324.3,226.46
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,455.51,365.17
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,547.18,442.15
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,642.45,516.62
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,712.92,568.09
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,783.82,617.07
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,838.83,652.69
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,882.33,679.14
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,922.57,701.91
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,960.23,722.3
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,988.72,737.08
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,1013.72,749.52
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,1029.17,755.81
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,1040.69,759.76
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,1044.0,759.54
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,1043.17,756.96
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,1035.08,750.75
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,1022.83,742.08
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,1005.16,730.11
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,983.44,715.71
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,954.26,696.57
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,921.38,675.07
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,883.02,650.31
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,841.45,623.25
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,795.37,593.02
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,746.63,560.41
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,693.66,521.86
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,638.69,480.8
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,578.9,435.09
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,518.02,387.01
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,455.57,336.42
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,392.99,283.96
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,327.56,228.02
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,263.3,172.57
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,195.84,116.5
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,133.91,70.44
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,73.24,38.63
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,45.27,33.35
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,41.27,29.98
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,37.31,26.44
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,28.81,18.75
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,23.45,11.99
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,14.94,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,101.08,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,271.12,183.08
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,413.34,333.89
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,458.71,376.3
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,504.34,415.06
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,404.04,335.15
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,258.77,214.28
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,395.1,326.46
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,542.72,439.4
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,731.83,574.95
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,911.15,691.6
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,955.8,714.46
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,986.41,729.51
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,1003.03,735.58
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,1015.85,739.45
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,1020.74,737.05
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,1021.57,732.29
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,1015.11,724.12
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,1004.57,713.75
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,987.7,699.66
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,966.87,683.4
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,938.79,661.88
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,907.08,638.52
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,870.24,616.77
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,830.18,592.85
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,784.35,564.96
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,735.95,534.52
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,683.41,499.79
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,628.96,462.23
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,569.99,420.17
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,510.03,375.24
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,447.93,326.66
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,385.88,276.06
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,320.27,221.27
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,257.18,167.69
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,193.38,115.14
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,132.6,70.43
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,73.75,40.06
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,47.63,35.36
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,43.31,31.72
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,35.83,25.13
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,29.61,19.35
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,23.47,11.25
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,14.08,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,85.07,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,226.23,143.99
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,339.49,272.09
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,369.29,301.25
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,399.41,327.06
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,257.12,212.68
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,55.34,41.35
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,97.59,77.63
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,141.23,113.43
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,323.0,262.24
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,498.1,395.07
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,746.38,572.51
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,959.64,709.14
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,978.2,717.18
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,1004.68,733.25
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,1009.36,732.39
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,1010.06,729.51
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,1004.4,723.99
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,994.68,716.17
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,976.81,702.93
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,955.07,687.52
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,927.77,668.76
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,896.87,647.86
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,860.44,623.49
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,820.85,597.11
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,775.7,567.83
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,728.06,535.95
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,675.65,498.53
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,621.4,458.85
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,564.16,415.87
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,505.92,370.78
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,444.12,322.41
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,381.35,271.46
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,317.19,217.97
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,254.46,165.07
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,191.14,113.46
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,130.93,69.61
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,73.2,40.22
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,48.45,35.94
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,41.22,29.8
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,38.11,26.95
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,29.97,19.48
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,21.69,8.97
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,12.8,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,93.37,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,253.57,149.81
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,393.17,311.54
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,485.58,389.92
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,583.47,466.66
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,656.34,520.4
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,724.49,567.91
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,780.69,604.97
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,835.64,639.77
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,878.33,665.15
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,918.55,688.36
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,949.1,705.35
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,976.35,720.1
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,981.92,720.82
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,995.05,726.72
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,1000.74,727.17
