Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,144.0,152.0,3.55,15.5,205.0,318.39,264.1
2018,10,29,9,0,75.0,167.0,3.8,15.9,199.0,250.56,205.94
2018,10,29,9,15,80.5,185.5,3.9,16.1,222.5,275.7,226.04
2018,10,29,9,30,86.0,204.0,4.0,16.3,246.0,300.5,245.42
2018,10,29,9,45,86.0,218.5,4.1,16.5,262.5,314.33,255.67
2018,10,29,10,0,86.0,233.0,4.2,16.7,279.0,327.8,265.65
2018,10,29,10,15,158.0,245.0,4.2,16.8,334.5,428.59,346.77
2018,10,29,10,30,230.0,257.0,4.2,16.9,390.0,506.94,408.51
2018,10,29,10,45,271.5,259.0,4.2,17.0,420.5,562.22,450.52
2018,10,29,11,0,313.0,261.0,4.2,17.1,451.0,594.26,474.83
2018,10,29,11,15,368.0,249.0,4.15,17.25,475.5,619.92,494.7
2018,10,29,11,30,423.0,237.0,4.1,17.4,500.0,660.52,525.07
2018,10,29,11,45,534.5,201.5,4.1,17.55,535.0,702.51,558.1
2018,10,29,12,0,646.0,166.0,4.1,17.7,570.0,743.94,589.86
2018,10,29,12,15,679.0,153.5,4.1,17.9,574.0,729.78,578.77
2018,10,29,12,30,712.0,141.0,4.1,18.1,578.0,710.74,564.2
2018,10,29,12,45,796.5,113.0,4.1,18.35,592.0,704.83,559.82
2018,10,29,13,0,881.0,85.0,4.1,18.6,606.0,688.09,546.67
2018,10,29,13,15,875.5,83.0,4.1,18.95,585.0,638.08,506.46
2018,10,29,13,30,870.0,81.0,4.1,19.3,564.0,586.28,464.13
2018,10,29,13,45,872.0,76.0,4.1,19.65,539.0,533.8,420.2
2018,10,29,14,0,874.0,71.0,4.1,20.0,514.0,479.23,373.29
2018,10,29,14,15,859.5,68.5,4.0,20.1,479.5,418.55,320.55
2018,10,29,14,30,845.0,66.0,3.9,20.2,445.0,358.03,266.67
2018,10,29,14,45,824.0,63.5,3.8,20.25,405.0,294.55,209.81
2018,10,29,15,0,803.0,61.0,3.7,20.3,365.0,233.49,155.16
2018,10,29,15,15,770.5,58.0,3.7,20.3,321.0,172.04,103.16
2018,10,29,15,30,738.0,55.0,3.7,20.3,277.0,114.16,60.54
2018,10,29,15,45,689.5,50.5,3.25,19.85,230.5,58.43,33.3
2018,10,29,16,0,641.0,46.0,2.8,19.4,184.0,40.46,29.75
2018,10,29,16,15,562.0,40.0,2.45,18.35,139.0,35.5,25.22
2018,10,29,16,30,483.0,34.0,2.1,17.3,94.0,28.08,18.27
2018,10,29,16,45,325.0,25.0,1.75,16.3,57.5,20.77,8.99
2018,10,29,17,0,167.0,16.0,1.4,15.3,21.0,13.66,0.0
2018,10,29,17,15,83.5,8.0,1.45,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,172.2,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,352.9,251.04
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,466.43,379.09
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,583.63,479.28
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,660.09,542.6
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,737.74,603.79
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,796.04,647.16
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,853.25,688.01
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,884.0,708.33
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,922.02,733.73
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,949.57,749.99
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,973.82,763.71
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,989.63,771.21
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,1001.63,776.13
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,1005.24,776.25
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,1004.86,773.81
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,997.06,766.43
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,985.22,756.48
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,967.35,742.99
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,945.57,726.93
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,918.18,706.71
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,887.13,684.03
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,850.5,658.16
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,810.7,629.94
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,764.31,596.55
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,715.48,560.1
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,662.76,518.96
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,608.21,475.39
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,550.01,427.81
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,490.82,378.05
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,418.36,317.18
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,349.97,258.67
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,288.97,204.69
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,229.52,152.17
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,163.69,99.79
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,111.07,63.66
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,63.81,40.56
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,48.36,36.26
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,40.3,29.07
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,29.58,19.29
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,20.28,7.69
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,11.1,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,65.39,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,144.66,96.84
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,234.77,190.19
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,310.07,256.58
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,357.56,297.18
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,405.58,336.55
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,550.34,451.49
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,714.07,572.71
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,805.38,636.07
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,892.88,695.27
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,907.89,702.71
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,929.8,715.58
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,943.12,722.56
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,963.78,734.64
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,966.12,734.86
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,964.64,732.76
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,945.7,718.49
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,933.55,709.12
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,912.47,694.3
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,897.77,683.97
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,880.4,671.48
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,858.67,656.06
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,805.71,618.73
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,758.5,585.41
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,687.05,532.9
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,621.03,482.35
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,582.72,452.74
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,540.84,419.45
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,477.1,368.61
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,417.23,320.01
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,335.87,255.35
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,268.03,201.74
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,226.59,166.62
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,185.96,132.04
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,152.71,99.93
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,107.47,61.83
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,62.12,39.01
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,47.53,35.28
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,39.86,28.42
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,30.18,19.49
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,19.85,6.22
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,10.24,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,49.23,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,115.81,72.12
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,120.12,94.67
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,116.08,93.33
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,168.18,138.35
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,207.99,172.35
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,339.43,281.63
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,458.69,376.33
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,489.78,397.53
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,519.49,417.56
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,619.91,491.89
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,699.15,548.12
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,711.2,554.18
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,720.59,558.53
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,819.78,627.7
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,898.34,679.65
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,920.82,692.6
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,927.69,695.59
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,913.28,684.88
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,895.13,671.92
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,853.58,643.18
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,801.38,607.05
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,758.09,576.63
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,717.16,547.33
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,701.36,535.86
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,676.25,517.03
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,632.42,483.25
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,585.5,446.39
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,518.3,393.57
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,451.98,340.44
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,400.55,296.88
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,346.24,249.52
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,281.76,194.82
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,221.84,144.25
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,157.6,95.33
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,108.89,63.62
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,63.27,40.44
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,49.56,36.62
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,39.87,28.07
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,29.94,18.93
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,19.38,4.49
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,9.39,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,130.0,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,303.58,178.46
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,418.14,325.71
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,530.89,417.99
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,601.94,473.53
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,683.49,533.63
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,743.01,574.05
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,801.69,612.03
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,845.63,638.47
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,887.32,662.64
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,906.06,673.68
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,932.03,689.56
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,949.35,699.65
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,963.08,707.43
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,968.66,710.23
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,970.37,710.62
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,963.39,706.11
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,952.54,699.06
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,936.16,688.86
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,916.01,676.18
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,885.32,656.3
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,851.57,634.24
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,815.68,610.92
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,776.88,585.37
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,735.46,557.96
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,691.21,526.58
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,629.95,480.8
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,572.31,436.61
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,524.74,399.04
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,472.99,356.75
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,413.07,306.81
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,352.56,255.05
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,281.87,196.41
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,217.15,143.36
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,160.58,96.88
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,107.05,58.09
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,57.69,34.61
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,43.77,31.88
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,36.35,25.26
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,28.79,18.02
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,19.1,2.76
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,9.39,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,148.4,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,324.1,175.33
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,430.52,340.19
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,532.16,428.55
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,621.65,500.96
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,713.46,571.42
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,770.5,613.03
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,816.98,645.4
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,858.48,673.52
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,897.82,699.35
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,927.63,717.27
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,954.25,732.77
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,970.18,740.29
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,982.4,745.37
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,987.85,746.61
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,989.31,745.34
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,981.63,738.08
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,969.98,728.36
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,916.33,690.63
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,869.74,657.84
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,852.62,645.24
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,831.58,629.82
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,799.49,607.08
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,764.17,582.14
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,691.5,529.2
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,624.24,478.29
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,515.11,395.48
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,415.46,318.84
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,356.29,272.82
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,303.53,231.43
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,314.43,236.68
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,303.39,221.84
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,232.24,166.01
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,177.75,125.22
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,114.91,79.78
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,70.8,50.26
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,53.08,37.48
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,39.39,28.04
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,31.95,21.45
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,24.23,14.13
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,15.47,0.0
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,7.68,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,49.21,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,111.47,49.9
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,177.97,141.56
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,236.91,195.73
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,280.39,233.91
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,324.55,271.22
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,368.67,306.58
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,412.86,340.56
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,516.0,419.94
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,601.38,482.64
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,625.69,496.85
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,647.95,509.8
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,681.11,530.95
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,712.18,550.08
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,743.96,571.49
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,781.61,596.27
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,873.56,657.53
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,950.31,706.61
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,944.05,701.51
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,942.86,700.81
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,900.48,673.09
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,855.79,643.8
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,810.39,613.8
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,756.14,577.19
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,730.27,560.18
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,704.93,541.52
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,643.32,495.43
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,581.79,448.34
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,526.96,404.75
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,469.12,357.48
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,393.51,296.23
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,323.71,238.72
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,271.2,191.99
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,219.09,145.15
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,156.32,95.56
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,106.2,61.34
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,61.27,39.37
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,46.2,34.38
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,36.45,25.62
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,27.99,17.31
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,16.78,0.0
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,7.68,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,110.77,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,276.97,103.85
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,395.82,312.24
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,520.55,421.92
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,598.76,487.22
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,678.5,550.48
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,738.51,595.48
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,797.94,638.14
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,831.07,660.21
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,871.78,687.19
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,900.08,704.93
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,925.22,720.26
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,941.15,728.88
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,953.41,735.01
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,959.19,736.53
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,961.14,735.57
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,955.69,729.56
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,946.32,721.09
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,930.47,709.18
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,910.83,694.83
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,883.92,675.17
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,853.52,653.21
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,818.35,628.44
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,780.09,601.44
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,735.64,569.9
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,688.74,534.99
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,638.28,496.09
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,586.06,454.81
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,529.74,409.06
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,472.6,361.32
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,411.9,309.64
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,351.5,256.86
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,288.74,201.62
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,228.46,148.6
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,166.7,97.35
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,108.82,55.72
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,53.77,29.92
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,37.3,26.55
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,32.23,21.87
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,25.0,14.62
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,16.75,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,8.54,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,112.36,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,277.65,70.78
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,414.25,325.91
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,533.05,432.56
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,615.7,501.31
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,699.98,567.66
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,761.17,613.83
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,821.55,657.5
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,866.32,688.77
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,898.6,710.35
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,927.67,727.68
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,953.57,742.45
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,969.74,750.75
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,982.18,756.57
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,987.79,757.38
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,989.45,755.7
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,983.32,748.91
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,973.18,739.68
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,955.53,725.85
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,934.02,709.64
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,906.17,689.62
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,874.78,667.27
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,836.63,640.59
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,795.55,611.79
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,748.93,578.77
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,700.14,542.27
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,648.13,502.02
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,594.44,459.54
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,536.79,413.07
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,478.42,364.65
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,416.82,312.48
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,355.04,258.84
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,292.07,203.62
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,231.04,150.24
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,168.61,98.77
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,110.29,56.97
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,55.47,31.41
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,39.15,28.21
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,33.7,23.12
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,25.97,15.17
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,16.84,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,7.68,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,107.42,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,265.63,23.31
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,390.94,300.4
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,519.44,414.32
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,601.74,481.29
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,685.81,545.98
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,746.03,590.68
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,805.5,633.04
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,849.42,663.6
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,880.93,684.79
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,910.72,703.81
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,937.43,720.41
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,954.09,730.0
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,967.14,737.2
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,972.85,739.9
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,974.66,740.12
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,968.55,734.49
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,958.5,726.39
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,940.86,713.86
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,919.45,698.87
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,892.01,679.33
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,861.09,657.46
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,824.64,632.23
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,785.12,604.75
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,740.02,572.88
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,692.48,537.59
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,640.56,497.82
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,586.98,455.66
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,529.68,409.3
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,471.61,360.91
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,411.05,309.43
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,350.82,256.78
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,288.3,201.58
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,225.68,146.56
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,164.64,95.75
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,107.46,54.63
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,51.84,28.35
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,34.76,24.44
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,30.07,20.04
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,25.53,14.63
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,16.01,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,8.54,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,68.61,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,183.8,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,313.63,246.21
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,437.89,362.62
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,531.2,442.57
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,627.04,520.89
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,697.75,575.64
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,768.33,627.98
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,822.41,665.86
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,874.73,701.28
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,906.31,720.96
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,942.59,743.75
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,970.73,760.4
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,995.14,774.34
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,1004.66,778.07
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,1010.11,779.22
