Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,1004.18,772.91
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,994.19,764.08
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,976.81,750.75
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,955.53,734.94
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,926.86,713.7
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,894.68,690.16
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,852.44,660.0
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,814.73,633.06
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,771.34,601.82
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,724.85,566.19
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,669.93,523.32
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,613.59,478.41
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,555.11,430.46
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,493.48,378.94
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,429.33,324.5
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,366.26,269.63
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,300.94,212.54
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,238.62,158.27
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,173.44,104.56
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,115.25,62.64
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,60.09,36.03
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,43.38,32.11
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,36.44,25.58
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,29.58,17.56
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,17.38,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,5.12,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,107.0,11.5,1.35,7.65,16.5,79.6,0.0
2018,11,9,7,0,214.0,23.0,1.3,7.9,33.0,199.67,0.0
2018,11,9,7,15,350.0,34.0,1.25,8.9,72.5,344.94,265.14
2018,11,9,7,30,486.0,45.0,1.2,9.9,112.0,477.28,388.05
2018,11,9,7,45,563.5,52.0,1.15,10.9,157.5,566.74,461.19
2018,11,9,8,0,641.0,59.0,1.1,11.9,203.0,658.57,531.24
2018,11,9,8,15,690.5,64.0,1.05,12.6,249.0,725.43,579.37
2018,11,9,8,30,740.0,69.0,1.0,13.3,295.0,792.01,624.67
2018,11,9,8,45,773.0,72.5,0.95,14.05,337.5,833.43,649.98
2018,11,9,9,0,806.0,76.0,0.9,14.8,380.0,880.73,678.37
2018,11,9,9,15,796.0,87.5,0.9,15.65,412.0,894.27,683.49
2018,11,9,9,30,786.0,99.0,0.9,16.5,444.0,912.26,691.89
2018,11,9,9,45,761.0,114.0,0.9,17.3,467.0,908.55,685.79
2018,11,9,10,0,736.0,129.0,0.9,18.1,490.0,900.48,677.24
2018,11,9,10,15,748.5,132.0,0.9,18.6,514.5,910.82,681.84
2018,11,9,10,30,761.0,135.0,0.9,19.1,539.0,917.57,683.91
2018,11,9,10,45,768.5,137.5,0.95,19.65,556.5,915.38,681.08
2018,11,9,11,0,776.0,140.0,1.0,20.2,574.0,909.56,676.13
2018,11,9,11,15,779.5,141.5,1.0,20.5,583.5,895.37,665.66
2018,11,9,11,30,783.0,143.0,1.0,20.8,593.0,877.74,653.18
2018,11,9,11,45,783.5,143.5,1.0,21.1,595.0,853.09,636.21
2018,11,9,12,0,784.0,144.0,1.0,21.4,597.0,825.33,617.32
2018,11,9,12,15,781.5,143.5,1.05,21.6,591.0,791.2,595.1
2018,11,9,12,30,779.0,143.0,1.1,21.8,585.0,754.46,569.96
2018,11,9,12,45,771.5,141.5,1.15,22.0,570.5,710.78,539.3
2018,11,9,13,0,764.0,140.0,1.2,22.2,556.0,665.33,506.69
2018,11,9,13,15,752.5,138.0,1.25,22.25,534.5,615.41,470.29
2018,11,9,13,30,741.0,136.0,1.3,22.3,513.0,564.6,432.14
2018,11,9,13,45,723.5,133.0,1.3,22.3,484.5,509.18,389.21
2018,11,9,14,0,706.0,130.0,1.3,22.3,456.0,454.08,345.25
2018,11,9,14,15,682.0,125.5,1.3,22.05,421.5,395.68,297.9
2018,11,9,14,30,658.0,121.0,1.3,21.8,387.0,338.98,250.6
2018,11,9,14,45,623.0,114.5,1.3,21.55,346.5,279.55,200.66
2018,11,9,15,0,588.0,108.0,1.3,21.3,306.0,223.81,153.75
2018,11,9,15,15,542.5,99.5,1.3,21.3,263.0,165.42,106.72
2018,11,9,15,30,497.0,91.0,1.3,21.3,220.0,115.83,71.04
2018,11,9,15,45,429.0,79.0,1.1,19.4,175.5,68.66,45.89
2018,11,9,16,0,361.0,67.0,0.9,17.5,131.0,50.82,38.66
2018,11,9,16,15,268.5,51.0,1.0,16.75,90.5,39.01,27.82
2018,11,9,16,30,176.0,35.0,1.1,16.0,50.0,26.99,15.23
2018,11,9,16,45,96.5,19.5,1.15,15.25,27.0,16.64,0.0
2018,11,9,17,0,17.0,4.0,1.2,14.5,4.0,3.41,0.0
2018,11,9,17,15,8.5,2.0,1.2,14.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,45,28.0,6.5,0.8,8.05,8.0,23.78,0.0
2018,11,10,7,0,56.0,13.0,0.8,7.9,16.0,64.47,0.0
2018,11,10,7,15,124.5,31.5,0.8,8.2,46.0,160.12,120.49
2018,11,10,7,30,193.0,50.0,0.8,8.5,76.0,241.54,199.93
2018,11,10,7,45,250.5,67.0,0.75,8.8,114.0,331.11,276.86
2018,11,10,8,0,308.0,84.0,0.7,9.1,152.0,407.06,340.06
2018,11,10,8,15,358.5,99.0,0.8,9.7,194.5,476.49,396.07
2018,11,10,8,30,409.0,114.0,0.9,10.3,237.0,547.12,450.98
2018,11,10,8,45,446.0,125.0,1.05,10.85,276.5,600.85,491.7
2018,11,10,9,0,483.0,136.0,1.2,11.4,316.0,654.06,531.05
2018,11,10,9,15,512.5,144.5,1.2,12.1,352.5,696.03,559.2
2018,11,10,9,30,542.0,153.0,1.2,12.8,389.0,736.33,585.52
2018,11,10,9,45,565.0,159.0,1.25,13.5,420.0,765.27,603.77
2018,11,10,10,0,588.0,165.0,1.3,14.2,451.0,791.76,620.19
2018,11,10,10,15,606.0,168.0,1.3,14.95,475.5,807.14,627.97
2018,11,10,10,30,624.0,171.0,1.3,15.7,500.0,819.6,633.86
2018,11,10,10,45,637.0,172.5,1.3,16.45,517.5,828.52,637.37
2018,11,10,11,0,650.0,174.0,1.3,17.2,535.0,828.72,635.03
2018,11,10,11,15,638.5,176.5,1.25,17.6,536.0,804.4,616.27
2018,11,10,11,30,627.0,179.0,1.2,18.0,537.0,777.68,595.93
2018,11,10,11,45,646.0,177.0,1.2,18.4,547.0,770.26,589.88
2018,11,10,12,0,665.0,175.0,1.2,18.8,557.0,759.07,580.96
2018,11,10,12,15,633.5,183.0,1.3,18.9,543.5,708.99,545.88
2018,11,10,12,30,602.0,191.0,1.4,19.0,530.0,664.95,514.59
2018,11,10,12,45,557.5,200.0,1.5,19.15,508.0,612.82,476.45
2018,11,10,13,0,513.0,209.0,1.6,19.3,486.0,562.14,438.66
2018,11,10,13,15,501.0,203.5,1.65,19.25,465.5,519.67,406.74
2018,11,10,13,30,489.0,198.0,1.7,19.2,445.0,477.11,373.91
2018,11,10,13,45,471.5,190.5,1.7,19.15,418.0,430.08,336.73
2018,11,10,14,0,454.0,183.0,1.7,19.1,391.0,384.02,299.48
2018,11,10,14,15,432.5,172.5,1.55,18.8,359.0,335.01,259.15
2018,11,10,14,30,411.0,162.0,1.4,18.5,327.0,287.98,219.73
2018,11,10,14,45,382.5,149.0,1.25,18.15,290.5,235.68,176.0
2018,11,10,15,0,354.0,136.0,1.1,17.8,254.0,191.12,138.63
2018,11,10,15,15,317.0,120.0,1.1,17.8,215.0,146.34,102.45
2018,11,10,15,30,280.0,104.0,1.1,17.8,176.0,106.34,72.58
2018,11,10,15,45,235.0,84.5,1.05,16.3,137.0,68.62,49.04
2018,11,10,16,0,190.0,65.0,1.0,14.8,98.0,49.18,37.63
2018,11,10,16,15,138.0,45.5,1.05,14.35,65.5,35.03,24.62
2018,11,10,16,30,86.0,26.0,1.1,13.9,33.0,20.51,10.0
2018,11,10,16,45,47.0,14.0,1.15,13.4,17.5,11.95,0.0
2018,11,10,17,0,8.0,2.0,1.2,12.9,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.2,12.65,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,8.5,1.45,4.85,11.0,42.04,0.0
2018,11,11,7,0,107.0,17.0,1.4,5.0,22.0,88.36,0.0
2018,11,11,7,15,220.0,32.5,1.6,6.0,57.0,251.07,188.1
2018,11,11,7,30,333.0,48.0,1.8,7.0,92.0,363.25,302.18
2018,11,11,7,45,418.5,59.0,1.95,8.0,136.0,454.14,381.44
2018,11,11,8,0,504.0,70.0,2.1,9.0,180.0,553.21,462.83
2018,11,11,8,15,565.0,77.5,2.2,9.85,225.5,630.39,523.57
2018,11,11,8,30,626.0,85.0,2.3,10.7,271.0,707.88,581.97
2018,11,11,8,45,672.5,88.5,2.4,11.55,314.0,767.32,624.58
2018,11,11,9,0,719.0,92.0,2.5,12.4,357.0,825.18,664.7
2018,11,11,9,15,738.0,98.0,2.45,13.25,393.5,858.34,684.6
2018,11,11,9,30,757.0,104.0,2.4,14.1,430.0,888.6,702.07
2018,11,11,9,45,767.0,109.0,2.35,15.0,459.5,905.87,709.85
2018,11,11,10,0,777.0,114.0,2.3,15.9,489.0,919.71,715.25
2018,11,11,10,15,771.0,118.0,2.2,16.55,505.5,913.56,706.98
2018,11,11,10,30,765.0,122.0,2.1,17.2,522.0,904.0,696.73
2018,11,11,10,45,680.0,142.5,2.0,17.9,506.5,836.37,646.32
2018,11,11,11,0,595.0,163.0,1.9,18.6,491.0,766.36,594.65
2018,11,11,11,15,662.5,149.5,1.85,19.05,520.5,797.33,615.27
2018,11,11,11,30,730.0,136.0,1.8,19.5,550.0,821.94,630.28
2018,11,11,11,45,744.0,130.5,1.75,19.9,553.5,803.71,615.81
2018,11,11,12,0,758.0,125.0,1.7,20.3,557.0,781.85,599.41
2018,11,11,12,15,751.5,119.5,1.75,20.5,544.0,740.44,570.76
2018,11,11,12,30,745.0,114.0,1.8,20.7,531.0,697.0,540.27
2018,11,11,12,45,727.0,114.5,1.8,20.95,513.5,650.31,505.42
2018,11,11,13,0,709.0,115.0,1.8,21.2,496.0,602.83,469.41
2018,11,11,13,15,720.5,115.5,1.8,21.2,489.5,572.75,445.95
2018,11,11,13,30,732.0,116.0,1.8,21.2,483.0,539.5,419.22
2018,11,11,13,45,759.0,109.5,1.85,21.25,472.0,504.14,390.14
2018,11,11,14,0,786.0,103.0,1.9,21.3,461.0,464.38,356.33
2018,11,11,14,15,765.0,99.0,1.8,21.15,426.0,403.78,305.59
2018,11,11,14,30,744.0,95.0,1.7,21.0,391.0,344.35,254.64
2018,11,11,14,45,715.0,90.0,1.65,20.8,351.0,283.29,201.95
2018,11,11,15,0,686.0,85.0,1.6,20.6,311.0,224.97,151.61
2018,11,11,15,15,642.0,78.5,1.6,20.6,267.5,166.14,103.43
2018,11,11,15,30,598.0,72.0,1.6,20.6,224.0,112.53,64.66
2018,11,11,15,45,534.5,63.5,1.35,18.7,179.5,62.27,39.12
2018,11,11,16,0,471.0,55.0,1.1,16.8,135.0,44.99,33.64
2018,11,11,16,15,371.5,43.5,1.15,16.15,94.5,36.05,25.22
2018,11,11,16,30,272.0,32.0,1.2,15.5,54.0,26.98,14.26
2018,11,11,16,45,153.0,19.0,1.3,14.85,29.5,16.22,0.0
2018,11,11,17,0,34.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,13.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.5,1.55,5.5,11.0,7.26,0.0
2018,11,12,7,0,124.0,17.0,1.5,5.7,22.0,99.91,0.0
2018,11,12,7,15,239.0,31.5,1.65,6.8,56.5,261.34,189.89
2018,11,12,7,30,354.0,46.0,1.8,7.9,91.0,372.56,308.06
2018,11,12,7,45,430.5,56.5,1.95,9.0,133.5,460.75,384.83
2018,11,12,8,0,507.0,67.0,2.1,10.1,176.0,551.85,459.59
2018,11,12,8,15,557.5,75.5,2.15,10.9,219.0,620.73,513.72
2018,11,12,8,30,608.0,84.0,2.2,11.7,262.0,689.63,565.48
2018,11,12,8,45,642.0,90.5,2.3,12.55,303.0,740.76,602.04
2018,11,12,9,0,676.0,97.0,2.4,13.4,344.0,790.18,636.23
2018,11,12,9,15,693.0,104.0,2.35,14.2,379.0,822.13,655.73
2018,11,12,9,30,710.0,111.0,2.3,15.0,414.0,851.27,672.8
2018,11,12,9,45,717.0,118.0,2.3,15.8,443.0,867.82,681.02
2018,11,12,10,0,724.0,125.0,2.3,16.6,472.0,881.05,686.95
2018,11,12,10,15,739.0,127.5,2.25,17.25,496.5,893.29,692.16
2018,11,12,10,30,754.0,130.0,2.2,17.9,521.0,901.99,694.94
2018,11,12,10,45,764.0,131.5,2.1,18.5,539.0,901.21,690.93
2018,11,12,11,0,774.0,133.0,2.0,19.1,557.0,896.79,684.68
2018,11,12,11,15,780.5,133.5,1.9,19.7,567.0,884.43,673.2
2018,11,12,11,30,787.0,134.0,1.8,20.3,577.0,868.55,659.6
2018,11,12,11,45,790.0,133.0,1.7,20.9,579.0,844.55,640.69
2018,11,12,12,0,793.0,132.0,1.6,21.5,581.0,817.35,619.86
2018,11,12,12,15,779.5,135.5,1.5,21.8,573.0,779.07,592.27
2018,11,12,12,30,766.0,139.0,1.4,22.1,565.0,738.83,562.38
2018,11,12,12,45,745.5,141.5,1.25,22.35,548.0,690.98,526.18
2018,11,12,13,0,725.0,144.0,1.1,22.6,531.0,642.35,489.1
2018,11,12,13,15,715.5,140.5,1.0,22.65,510.0,594.22,452.81
2018,11,12,13,30,706.0,137.0,0.9,22.7,489.0,545.14,415.05
2018,11,12,13,45,692.5,132.0,0.8,22.75,461.5,491.95,373.42
2018,11,12,14,0,679.0,127.0,0.7,22.8,434.0,438.77,330.78
2018,11,12,14,15,657.0,122.0,0.65,22.5,400.5,382.53,285.53
2018,11,12,14,30,635.0,117.0,0.6,22.2,367.0,327.8,240.27
2018,11,12,14,45,604.0,110.0,0.5,21.95,328.5,270.66,192.46
2018,11,12,15,0,573.0,103.0,0.4,21.7,290.0,216.75,147.34
2018,11,12,15,15,527.5,94.0,0.4,21.7,248.0,159.23,101.6
2018,11,12,15,30,482.0,85.0,0.4,21.7,206.0,110.46,66.78
2018,11,12,15,45,419.0,73.0,0.55,20.1,163.5,64.58,42.21
2018,11,12,16,0,356.0,61.0,0.7,18.5,121.0,46.48,34.64
2018,11,12,16,15,267.5,46.0,0.75,17.9,83.0,35.33,24.35
2018,11,12,16,30,179.0,31.0,0.8,17.3,45.0,24.0,11.41
2018,11,12,16,45,98.5,17.0,0.85,16.65,24.0,14.51,0.0
2018,11,12,17,0,18.0,3.0,0.9,16.0,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.9,15.65,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,8.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,8.2,10.0,16.1,0.0
2018,11,13,7,15,5.5,21.0,1.15,8.6,21.0,21.36,9.75
2018,11,13,7,30,0.0,32.0,1.1,9.0,32.0,27.52,17.53
2018,11,13,7,45,0.0,46.0,1.05,9.45,46.0,41.43,30.0
2018,11,13,8,0,0.0,60.0,1.0,9.9,60.0,54.86,41.89
2018,11,13,8,15,9.5,81.0,1.15,10.5,84.0,85.23,68.54
2018,11,13,8,30,19.0,102.0,1.3,11.1,108.0,115.71,94.85
2018,11,13,8,45,26.5,118.5,1.5,11.75,127.5,153.03,126.36
2018,11,13,9,0,34.0,135.0,1.7,12.4,147.0,177.46,146.56
2018,11,13,9,15,23.0,142.0,1.65,13.0,150.5,155.95,127.55
2018,11,13,9,30,12.0,149.0,1.6,13.6,154.0,150.45,121.97
2018,11,13,9,45,17.0,139.0,1.6,14.25,146.5,141.68,114.46
2018,11,13,10,0,22.0,129.0,1.6,14.9,139.0,146.25,118.02
2018,11,13,10,15,56.0,175.0,1.6,15.55,203.0,229.89,186.84
2018,11,13,10,30,90.0,221.0,1.6,16.2,267.0,314.49,253.9
2018,11,13,10,45,89.0,229.0,1.6,16.9,276.0,318.45,255.45
2018,11,13,11,0,88.0,237.0,1.6,17.6,285.0,322.18,257.24
2018,11,13,11,15,69.0,232.5,1.65,17.8,270.5,294.83,234.89
2018,11,13,11,30,50.0,228.0,1.7,18.0,256.0,268.67,213.57
2018,11,13,11,45,80.5,233.5,1.7,18.2,278.5,296.62,236.27
2018,11,13,12,0,111.0,239.0,1.7,18.4,301.0,338.19,268.86
2018,11,13,12,15,58.0,206.5,1.5,18.3,239.0,240.35,190.74
2018,11,13,12,30,5.0,174.0,1.3,18.2,177.0,154.51,121.15
2018,11,13,12,45,13.0,184.0,1.05,18.05,191.0,168.75,133.06
2018,11,13,13,0,21.0,194.0,0.8,17.9,205.0,182.17,143.87
2018,11,13,13,15,60.0,194.0,0.75,17.75,224.0,212.61,168.77
2018,11,13,13,30,99.0,194.0,0.7,17.6,243.0,238.46,189.34
2018,11,13,13,45,99.5,189.0,0.6,17.45,236.0,218.36,172.93
2018,11,13,14,0,100.0,184.0,0.5,17.3,229.0,206.76,163.32
2018,11,13,14,15,166.5,162.0,0.5,16.95,230.0,210.74,165.48
2018,11,13,14,30,233.0,140.0,0.5,16.6,231.0,205.3,158.7
2018,11,13,14,45,355.5,119.5,0.55,16.25,242.5,207.5,155.05
2018,11,13,15,0,478.0,99.0,0.6,15.9,254.0,190.07,133.61
2018,11,13,15,15,376.0,93.5,0.6,15.9,205.0,136.27,92.07
2018,11,13,15,30,274.0,88.0,0.6,15.9,156.0,94.41,63.27
2018,11,13,15,45,234.5,73.0,0.75,15.1,123.0,61.01,42.67
2018,11,13,16,0,195.0,58.0,0.9,14.3,90.0,44.35,33.37
2018,11,13,16,15,149.5,42.5,0.95,13.95,62.5,32.87,22.59
2018,11,13,16,30,104.0,27.0,1.0,13.6,35.0,21.18,9.05
2018,11,13,16,45,64.0,15.5,1.05,13.25,19.0,13.23,0.0
2018,11,13,17,0,24.0,4.0,1.1,12.9,3.0,0.0,0.0
2018,11,13,17,15,12.0,2.0,1.1,12.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,45,38.5,6.5,1.1,6.05,8.0,0.0,0.0
2018,11,14,7,0,77.0,13.0,1.1,6.1,16.0,63.91,0.0
2018,11,14,7,15,167.0,29.5,1.05,6.8,46.5,201.79,133.66
2018,11,14,7,30,257.0,46.0,1.0,7.5,77.0,302.46,247.86
2018,11,14,7,45,324.5,60.5,1.0,8.2,116.5,381.23,318.04
2018,11,14,8,0,392.0,75.0,1.0,8.9,156.0,464.04,387.13
2018,11,14,8,15,439.5,87.0,1.1,9.6,197.0,528.98,439.17
2018,11,14,8,30,487.0,99.0,1.2,10.3,238.0,594.9,489.94
2018,11,14,8,45,518.5,108.5,1.3,11.0,276.5,643.24,525.53
2018,11,14,9,0,550.0,118.0,1.4,11.7,315.0,690.68,559.49
2018,11,14,9,15,584.5,123.5,1.5,12.5,352.0,734.35,589.55
2018,11,14,9,30,619.0,129.0,1.6,13.3,389.0,782.66,622.32
2018,11,14,9,45,648.0,131.0,1.65,14.05,420.5,814.48,642.21
2018,11,14,10,0,677.0,133.0,1.7,14.8,452.0,843.12,659.75
2018,11,14,10,15,693.0,135.5,1.85,15.55,476.5,856.62,667.64
2018,11,14,10,30,709.0,138.0,2.0,16.3,501.0,866.68,673.29
2018,11,14,10,45,720.5,139.5,2.1,17.0,518.5,867.9,672.47
2018,11,14,11,0,732.0,141.0,2.2,17.7,536.0,865.58,669.39
2018,11,14,11,15,737.5,141.5,2.2,18.15,545.5,853.22,659.19
2018,11,14,11,30,743.0,142.0,2.2,18.6,555.0,837.51,646.93
2018,11,14,11,45,744.5,141.5,2.2,19.1,556.5,814.06,629.29
2018,11,14,12,0,746.0,141.0,2.2,19.6,558.0,787.63,609.72
2018,11,14,12,15,727.5,145.5,2.2,19.85,548.5,748.04,581.0
2018,11,14,12,30,709.0,150.0,2.2,20.1,539.0,706.94,550.23
2018,11,14,12,45,680.5,155.0,2.2,20.35,521.0,658.14,513.4
2018,11,14,13,0,652.0,160.0,2.2,20.6,503.0,609.27,476.02
2018,11,14,13,15,639.5,156.5,2.15,20.65,482.0,562.7,440.08
2018,11,14,13,30,627.0,153.0,2.1,20.7,461.0,515.63,402.99
2018,11,14,13,45,609.0,148.5,2.05,20.7,434.0,460.38,359.02
2018,11,14,14,0,591.0,144.0,2.0,20.7,407.0,410.44,318.04
2018,11,14,14,15,566.5,137.5,1.85,20.4,374.0,357.03,273.62
2018,11,14,14,30,542.0,131.0,1.7,20.1,341.0,305.55,229.93
2018,11,14,14,45,509.5,122.0,1.55,19.75,303.5,251.93,184.35
2018,11,14,15,0,477.0,113.0,1.4,19.4,266.0,201.77,141.81
2018,11,14,15,15,405.0,101.5,1.4,19.4,219.0,147.32,98.87
2018,11,14,15,30,333.0,90.0,1.4,19.4,172.0,101.76,66.22
2018,11,14,15,45,281.0,75.0,1.25,17.5,134.5,63.13,43.24
2018,11,14,16,0,229.0,60.0,1.1,15.6,97.0,45.19,33.87
2018,11,14,16,15,177.5,43.5,1.15,15.1,66.5,33.18,22.65
2018,11,14,16,30,126.0,27.0,1.2,14.6,36.0,20.86,8.12
2018,11,14,16,45,66.5,14.0,1.25,14.05,18.5,11.95,0.0
2018,11,14,17,0,7.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.25,13.35,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.0,1.35,5.9,5.5,0.0,0.0
2018,11,15,7,0,42.0,10.0,1.3,5.8,11.0,37.28,0.0
2018,11,15,7,15,112.5,27.0,1.3,6.55,38.5,140.69,86.41
2018,11,15,7,30,183.0,44.0,1.3,7.3,66.0,242.98,198.93
2018,11,15,7,45,247.5,61.5,1.25,8.05,104.0,321.21,269.21
2018,11,15,8,0,312.0,79.0,1.2,8.8,142.0,402.93,338.45
2018,11,15,8,15,352.5,92.0,1.35,9.45,179.0,460.65,386.46
2018,11,15,8,30,393.0,105.0,1.5,10.1,216.0,519.28,433.53
2018,11,15,8,45,443.0,115.5,1.7,10.75,258.0,583.52,483.87
2018,11,15,9,0,493.0,126.0,1.9,11.4,300.0,647.81,532.27
2018,11,15,9,15,514.5,135.0,1.85,12.1,333.5,682.92,555.7
2018,11,15,9,30,536.0,144.0,1.8,12.8,367.0,716.22,577.36
2018,11,15,9,45,548.0,152.5,1.8,13.45,395.0,737.74,590.43
2018,11,15,10,0,560.0,161.0,1.8,14.1,423.0,756.78,601.65
2018,11,15,10,15,577.0,165.5,1.85,14.8,447.0,773.12,611.19
2018,11,15,10,30,594.0,170.0,1.9,15.5,471.0,786.68,618.75
2018,11,15,10,45,606.5,171.5,1.9,16.15,488.0,789.57,618.46
2018,11,15,11,0,619.0,173.0,1.9,16.8,505.0,789.5,616.31
2018,11,15,11,15,626.0,174.0,1.9,17.25,514.5,780.9,608.74
2018,11,15,11,30,633.0,175.0,1.9,17.7,524.0,775.2,603.21
2018,11,15,11,45,636.0,174.5,1.9,18.15,526.0,755.89,587.97
2018,11,15,12,0,639.0,174.0,1.9,18.6,528.0,733.77,570.84
2018,11,15,12,15,619.5,178.0,1.9,18.8,518.5,690.78,538.97
2018,11,15,12,30,600.0,182.0,1.9,19.0,509.0,652.58,510.25
2018,11,15,12,45,570.0,186.0,1.85,19.2,490.5,606.37,474.9
2018,11,15,13,0,540.0,190.0,1.8,19.4,472.0,560.64,439.55
2018,11,15,13,15,528.5,185.5,1.8,19.45,452.5,518.79,407.35
2018,11,15,13,30,517.0,181.0,1.8,19.5,433.0,476.7,374.26
2018,11,15,13,45,500.5,173.5,1.8,19.55,406.5,429.3,336.42
2018,11,15,14,0,484.0,166.0,1.8,19.6,380.0,382.7,298.37
2018,11,15,14,15,461.0,157.5,1.65,19.25,348.5,333.7,257.83
2018,11,15,14,30,438.0,149.0,1.5,18.9,317.0,286.71,218.22
2018,11,15,14,45,407.5,137.0,1.35,18.55,281.0,236.95,176.26
2018,11,15,15,0,377.0,125.0,1.2,18.2,245.0,190.64,137.29
2018,11,15,15,15,337.5,110.5,1.2,18.2,206.5,144.6,100.01
2018,11,15,15,30,298.0,96.0,1.2,18.2,168.0,102.83,68.72
2018,11,15,15,45,248.5,78.0,1.15,16.35,130.0,65.08,45.44
2018,11,15,16,0,199.0,60.0,1.1,14.5,92.0,45.65,34.38
2018,11,15,16,15,141.5,41.5,1.15,13.95,60.5,32.07,21.73
2018,11,15,16,30,84.0,23.0,1.2,13.4,29.0,18.19,5.78
2018,11,15,16,45,44.0,12.0,1.25,12.85,15.0,10.24,0.0
2018,11,15,17,0,4.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,12.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.25,4.95,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.2,5.0,12.0,43.54,0.0
2018,11,16,7,15,132.0,27.0,1.2,5.85,39.5,168.71,95.41
2018,11,16,7,30,214.0,43.0,1.2,6.7,67.0,265.44,216.77
2018,11,16,7,45,286.0,58.0,1.2,7.5,105.5,346.75,290.56
2018,11,16,8,0,358.0,73.0,1.2,8.3,144.0,432.5,363.24
2018,11,16,8,15,411.0,85.0,1.3,9.0,185.0,500.97,419.32
2018,11,16,8,30,464.0,97.0,1.4,9.7,226.0,570.86,474.06
2018,11,16,8,45,504.0,105.0,1.45,10.35,264.5,624.27,513.86
2018,11,16,9,0,544.0,113.0,1.5,11.0,303.0,677.24,552.1
2018,11,16,9,15,555.0,123.5,1.45,11.8,335.0,705.38,569.62
2018,11,16,9,30,566.0,134.0,1.4,12.6,367.0,731.26,585.17
2018,11,16,9,45,563.5,146.0,1.35,13.35,392.5,743.75,590.77
2018,11,16,10,0,561.0,158.0,1.3,14.1,418.0,753.45,594.42
2018,11,16,10,15,578.5,162.0,1.3,14.8,442.0,769.7,603.42
2018,11,16,10,30,596.0,166.0,1.3,15.5,466.0,783.18,610.35
2018,11,16,10,45,609.5,167.5,1.3,16.2,483.5,787.04,610.61
2018,11,16,11,0,623.0,169.0,1.3,16.9,501.0,787.92,609.02
2018,11,16,11,15,631.0,170.0,1.25,17.4,511.0,786.4,605.79
2018,11,16,11,30,639.0,171.0,1.2,17.9,521.0,775.82,596.34
2018,11,16,11,45,644.0,169.5,1.15,18.35,523.5,757.14,581.36
2018,11,16,12,0,649.0,168.0,1.1,18.8,526.0,735.53,564.44
2018,11,16,12,15,654.5,165.0,1.05,19.1,522.5,710.03,545.12
2018,11,16,12,30,660.0,162.0,1.0,19.4,519.0,681.77,523.74
2018,11,16,12,45,664.0,156.0,0.95,19.75,508.0,646.95,497.45
2018,11,16,13,0,668.0,150.0,0.9,20.1,497.0,609.76,469.13
2018,11,16,13,15,658.0,146.5,0.85,20.2,477.0,564.24,434.59
2018,11,16,13,30,648.0,143.0,0.8,20.3,457.0,517.95,398.81
2018,11,16,13,45,633.5,138.0,0.7,20.45,430.5,467.51,358.71
2018,11,16,14,0,619.0,133.0,0.6,20.6,404.0,417.3,317.9
2018,11,16,14,15,596.5,126.5,0.55,20.45,371.5,363.11,273.87
2018,11,16,14,30,574.0,120.0,0.5,20.3,339.0,306.88,227.31
2018,11,16,14,45,543.0,112.0,0.4,20.15,302.0,252.98,181.9
2018,11,16,15,0,512.0,104.0,0.3,20.0,265.0,202.27,139.21
2018,11,16,15,15,466.5,94.0,0.3,20.0,225.0,151.14,98.35
2018,11,16,15,30,421.0,84.0,0.3,20.0,185.0,105.47,65.3
2018,11,16,15,45,360.5,71.0,0.35,18.8,145.0,62.74,41.19
2018,11,16,16,0,300.0,58.0,0.4,17.6,105.0,44.11,32.58
2018,11,16,16,15,219.0,42.0,0.4,17.15,70.5,32.24,21.49
2018,11,16,16,30,138.0,26.0,0.4,16.7,36.0,20.14,6.07
2018,11,16,16,45,72.5,13.5,0.4,16.3,18.5,11.52,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.4,15.6,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,6.95,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,6.9,12.0,51.64,0.0
2018,11,17,7,15,158.0,26.5,1.0,7.5,41.0,185.15,91.89
2018,11,17,7,30,254.0,42.0,1.0,8.1,70.0,294.64,237.75
2018,11,17,7,45,332.0,55.0,1.0,8.65,109.0,378.76,314.46
2018,11,17,8,0,410.0,68.0,1.0,9.2,148.0,468.03,388.98
2018,11,17,8,15,466.5,77.0,1.05,9.8,189.0,536.71,443.98
2018,11,17,8,30,523.0,86.0,1.1,10.4,230.0,610.92,500.88
2018,11,17,8,45,563.0,92.5,1.15,11.05,269.0,665.94,540.98
2018,11,17,9,0,603.0,99.0,1.2,11.7,308.0,719.6,578.81
2018,11,17,9,15,649.0,100.0,1.1,12.55,346.5,770.79,611.39
2018,11,17,9,30,695.0,101.0,1.0,13.4,385.0,819.62,640.9
2018,11,17,9,45,737.5,97.5,0.95,14.25,419.0,856.77,662.04
2018,11,17,10,0,780.0,94.0,0.9,15.1,453.0,883.88,675.92
2018,11,17,10,15,793.0,96.0,0.85,15.7,477.0,894.05,678.92
2018,11,17,10,30,806.0,98.0,0.8,16.3,501.0,900.6,679.78
2018,11,17,10,45,814.5,99.5,0.8,16.9,518.5,898.69,676.11
2018,11,17,11,0,823.0,101.0,0.8,17.5,536.0,893.1,670.29
2018,11,17,11,15,827.5,101.5,0.8,17.9,545.5,879.09,659.62
2018,11,17,11,30,832.0,102.0,0.8,18.3,555.0,861.57,646.88
2018,11,17,11,45,833.5,102.0,0.8,18.7,557.0,837.49,629.93
2018,11,17,12,0,835.0,102.0,0.8,19.1,559.0,810.18,610.98
2018,11,17,12,15,802.0,111.5,0.85,19.25,547.0,763.24,579.99
2018,11,17,12,30,769.0,121.0,0.9,19.4,535.0,719.58,550.48
2018,11,17,12,45,721.5,133.0,0.95,19.55,514.0,663.77,510.39
2018,11,17,13,0,674.0,145.0,1.0,19.7,493.0,608.65,470.05
2018,11,17,13,15,664.0,141.5,1.0,19.7,473.0,563.01,436.0
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,516.59,400.36
2018,11,17,13,45,639.0,133.0,1.05,19.7,426.5,465.73,360.71
2018,11,17,14,0,624.0,128.0,1.1,19.7,400.0,415.14,320.03
2018,11,17,14,15,601.0,122.5,1.15,19.45,368.0,361.5,276.11
2018,11,17,14,30,578.0,117.0,1.2,19.2,336.0,309.56,232.35
2018,11,17,14,45,547.0,109.0,1.2,19.0,299.0,251.76,183.3
2018,11,17,15,0,516.0,101.0,1.2,18.8,262.0,200.93,139.88
2018,11,17,15,15,469.5,92.0,1.2,18.8,222.5,150.32,98.66
2018,11,17,15,30,423.0,83.0,1.2,18.8,183.0,105.22,65.54
2018,11,17,15,45,361.5,70.5,1.05,17.1,143.5,62.73,41.34
2018,11,17,16,0,300.0,58.0,0.9,15.4,104.0,44.13,32.86
2018,11,17,16,15,217.5,42.0,0.95,14.55,69.5,32.25,21.64
2018,11,17,16,30,135.0,26.0,1.0,13.7,35.0,20.14,5.3
2018,11,17,16,45,71.0,13.5,1.05,12.9,18.0,11.52,0.0
2018,11,17,17,0,7.0,1.0,1.1,12.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,11.75,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.0,0.55,7.25,5.5,0.0,0.0
2018,11,18,7,0,49.0,10.0,0.6,7.2,11.0,41.86,0.0
2018,11,18,7,15,137.0,26.0,0.65,7.55,38.5,167.67,68.16
2018,11,18,7,30,225.0,42.0,0.7,7.9,66.0,273.1,218.54
2018,11,18,7,45,289.0,56.5,0.75,8.25,102.5,347.0,287.6
2018,11,18,8,0,353.0,71.0,0.8,8.6,139.0,425.13,354.41
2018,11,18,8,15,281.0,86.0,0.85,8.95,148.5,372.43,313.04
2018,11,18,8,30,209.0,101.0,0.9,9.3,158.0,332.45,280.16
2018,11,18,8,45,231.5,117.5,0.95,9.65,189.5,375.57,315.65
2018,11,18,9,0,254.0,134.0,1.0,10.0,221.0,418.34,349.29
2018,11,18,9,15,431.5,126.5,1.05,10.65,293.0,593.13,486.88
2018,11,18,9,30,609.0,119.0,1.1,11.3,365.0,758.45,606.05
2018,11,18,9,45,661.0,117.5,1.15,12.0,403.0,807.74,637.16
2018,11,18,10,0,713.0,116.0,1.2,12.7,441.0,853.8,666.85
2018,11,18,10,15,730.5,117.0,1.3,13.4,465.0,866.82,673.98
2018,11,18,10,30,748.0,118.0,1.4,14.1,489.0,876.36,679.15
2018,11,18,10,45,761.0,118.5,1.45,14.85,507.0,877.54,677.86
2018,11,18,11,0,774.0,119.0,1.5,15.6,525.0,875.12,674.32
2018,11,18,11,15,780.5,119.0,1.5,16.15,535.0,862.65,663.92
